Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,7.28,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,12.59,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,26.94,17.55
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,40.87,31.79
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,53.81,44.31
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,71.84,61.27
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,87.87,76.07
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,103.74,90.42
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,78.31,66.79
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,68.87,57.86
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,105.99,91.27
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,150.42,122.32
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,151.45,104.4
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,192.46,120.84
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,246.98,166.84
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,302.36,216.89
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,338.36,259.93
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,351.23,279.39
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,389.9,311.04
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,432.09,345.34
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,404.0,324.29
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,360.77,289.77
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,391.01,314.28
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,422.26,339.3
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,512.81,412.89
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,614.96,494.11
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,466.93,377.56
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,293.82,236.84
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,492.94,402.14
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,695.31,561.62
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,642.87,519.3
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,574.22,465.78
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,584.55,476.44
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,592.94,485.26
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,372.32,309.5
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,115.72,93.25
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,139.42,114.28
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,165.32,136.75
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,444.43,377.71
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,659.21,550.73
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,600.71,503.57
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,541.79,456.61
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,456.87,386.35
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,374.54,314.52
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,264.14,212.81
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,145.29,13.35
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,54.26,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,8.19,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,14.16,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,28.46,19.24
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,42.34,33.25
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,52.25,42.86
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,61.83,51.86
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,69.85,59.23
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,74.86,63.64
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,76.81,65.0
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,78.77,66.32
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,80.22,67.28
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,94.14,66.57
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,144.61,88.89
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,197.27,125.85
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,249.99,169.81
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,303.75,217.52
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,357.14,265.56
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,414.65,316.24
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,439.63,342.96
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,451.78,357.09
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,520.94,412.72
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,600.75,476.16
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,558.66,444.38
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,492.98,392.58
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,527.44,421.13
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,563.35,450.17
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,600.21,480.21
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,647.42,517.76
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,567.82,455.6
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,479.82,386.03
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,573.35,463.02
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,670.02,539.75
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,687.68,554.69
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,708.4,572.48
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,654.54,531.34
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,604.95,493.35
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,420.6,347.56
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,225.08,185.65
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,200.35,166.34
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,175.48,145.92
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,146.94,121.99
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,108.03,88.69
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,80.03,64.05
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,51.55,38.68
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,29.8,19.03
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,9.67,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,5.0,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,9.1,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,16.52,0.0
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,28.24,19.12
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,39.49,30.45
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,45.29,36.24
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,50.98,41.66
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,54.72,45.09
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,58.37,48.3
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,59.95,49.44
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,67.84,56.24
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,68.75,56.77
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,87.05,56.59
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,142.05,82.3
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,198.62,123.19
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,254.16,170.54
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,310.3,221.32
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,349.77,266.45
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,364.61,286.87
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,404.78,319.52
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,454.57,359.88
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,488.92,387.59
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,521.93,413.5
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,608.07,481.4
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,700.86,552.87
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,622.49,490.0
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,507.56,398.78
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,666.92,524.22
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,818.84,635.67
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,633.45,496.91
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,393.07,310.17
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,647.1,511.99
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,871.96,672.22
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,869.15,668.47
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,862.7,665.54
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,848.34,657.76
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,830.6,647.78
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,802.23,629.94
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,770.99,609.96
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,734.51,585.53
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,691.56,555.76
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,633.94,514.68
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,575.9,471.47
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,493.93,408.75
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,414.46,343.07
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,302.64,244.08
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,185.88,67.69
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,71.38,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,10.01,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,17.31,1.29
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,30.75,21.61
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,43.79,34.59
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,52.53,43.12
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,63.26,53.2
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,68.05,57.57
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,72.7,61.65
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,75.13,63.47
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,77.41,65.1
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,84.12,70.69
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,107.4,75.77
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,149.92,93.71
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,203.47,129.55
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,263.55,180.28
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,317.73,228.56
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,370.94,276.35
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,423.91,323.28
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,474.3,367.49
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,523.84,409.81
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,570.21,448.48
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,614.68,484.54
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,655.58,517.8
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,694.3,548.76
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,727.73,575.22
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,758.42,599.22
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,783.9,618.66
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,806.24,635.2
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,820.3,645.36
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,834.81,655.99
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,840.72,660.53
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,843.13,662.76
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,708.6,563.18
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,562.4,450.37
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,643.85,518.18
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,713.5,574.21
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,589.41,478.83
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,459.32,376.32
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,419.33,346.19
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,379.47,314.97
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,452.8,377.0
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,503.69,418.58
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,420.78,350.34
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,341.5,282.78
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,242.37,194.75
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,136.75,60.04
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,47.78,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,10.46,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,18.72,4.36
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,32.94,23.21
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,47.37,37.05
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,55.26,44.53
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,62.95,51.52
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,70.09,57.86
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,74.61,61.69
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,73.5,60.29
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,72.68,59.15
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,73.6,59.65
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,98.27,61.82
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,148.39,86.34
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,207.6,129.06
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,261.21,173.35
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,315.73,220.44
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,368.7,266.01
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,422.2,311.09
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,473.64,354.37
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,524.16,395.49
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,572.81,433.22
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,618.25,467.26
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,659.92,499.52
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,699.32,529.52
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,734.54,555.57
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,767.13,579.38
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,793.71,599.2
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,817.08,616.74
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,833.73,629.83
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,853.34,645.15
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,765.91,585.65
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,660.51,508.96
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,763.2,589.19
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,851.95,652.9
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,836.41,642.8
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,817.55,631.38
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,791.06,613.84
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,757.78,591.43
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,714.87,563.52
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,670.22,533.59
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,609.55,489.65
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,548.69,443.93
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,467.27,381.37
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,388.23,316.54
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,282.2,224.92
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,173.87,88.89
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,64.18,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,10.91,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,18.88,6.19
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,31.26,21.58
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,42.31,32.15
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,47.53,37.19
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,52.69,41.92
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,56.32,45.1
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,59.84,48.07
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,60.24,48.1
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,66.98,53.68
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,67.88,54.18
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,97.48,57.55
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,150.42,84.83
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,205.4,125.2
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,261.12,172.12
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,317.44,221.67
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,364.88,267.95
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,403.42,304.54
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,440.13,336.81
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,472.53,364.5
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,505.14,390.75
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,535.8,414.79
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,549.22,425.52
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,554.07,429.33
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,605.07,469.66
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,655.47,509.32
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,740.86,575.92
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,817.43,633.43
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,776.15,602.11
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,712.19,552.64
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,728.04,567.46
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,747.04,584.08
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,798.65,623.84
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,840.71,654.9
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,782.25,614.35
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,716.29,568.33
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,731.61,581.12
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,742.74,590.29
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,698.69,559.23
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,652.97,526.61
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,592.88,482.01
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,532.55,435.67
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,451.68,371.1
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,373.1,305.12
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,266.89,213.0
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,160.48,90.08
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,57.68,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,4.09,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,7.9,0.0
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,17.6,9.62
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,27.31,18.65
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,38.38,28.74
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,49.46,38.71
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,61.07,48.95
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,72.45,58.82
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,88.28,72.27
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,106.45,87.5
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,136.4,112.96
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,177.89,136.77
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,207.98,156.75
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,239.59,180.26
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,269.18,200.88
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,314.0,234.92
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,349.97,264.94
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,385.61,294.29
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,405.15,311.77
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,420.26,325.01
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,433.14,335.28
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,441.36,341.55
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,489.77,379.62
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,541.22,419.89
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,593.6,461.55
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,646.24,503.47
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,678.73,529.13
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,710.49,554.28
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,724.41,564.71
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,735.95,573.47
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,734.01,573.95
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,729.19,572.42
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,718.07,565.36
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,704.21,556.33
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,690.28,547.95
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,673.76,537.62
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,699.25,558.71
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,715.43,571.69
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,667.6,537.88
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,618.2,502.4
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,559.03,457.35
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,504.81,414.38
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,423.96,348.85
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,346.58,283.4
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,251.24,200.29
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,154.34,92.67
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,53.47,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,10.91,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,20.89,9.64
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,37.61,26.82
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,52.65,40.78
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,69.13,55.67
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,85.15,69.83
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,100.05,82.69
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,114.49,94.87
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,128.9,106.78
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,142.77,118.05
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,138.24,113.79
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,154.1,110.62
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,193.28,134.19
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,235.71,165.01
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,277.28,200.21
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,320.46,236.89
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,348.89,261.76
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,371.74,281.19
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,357.14,272.38
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,329.92,252.76
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,370.92,283.47
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,416.33,316.9
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,431.69,328.54
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,446.8,340.12
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,416.07,316.88
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,385.5,293.64
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,489.85,373.84
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,603.22,457.99
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,658.64,499.69
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,706.51,536.52
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,690.43,525.72
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,671.25,513.15
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,663.4,508.87
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,653.15,502.84
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,677.37,523.0
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,703.87,544.25
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,593.86,463.4
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,476.1,375.47
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,440.04,350.41
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,403.21,323.54
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,358.42,289.65
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,313.5,254.59
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,259.84,211.39
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,206.92,167.08
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,128.28,99.88
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,60.83,35.09
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,21.46,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,6.37,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,12.31,3.87
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,30.64,21.08
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,47.95,36.89
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,66.83,53.9
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,85.41,70.34
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,103.07,85.79
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,120.52,100.8
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,128.98,107.59
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,142.52,118.65
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,161.89,134.46
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,183.52,140.48
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,201.35,153.74
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,220.87,170.43
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,251.47,192.24
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,296.06,225.48
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,328.82,250.29
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,364.12,277.02
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,390.64,297.84
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,417.32,318.56
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,499.57,380.52
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,602.23,456.78
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,533.99,405.35
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,437.33,331.57
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,444.02,336.9
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,449.88,340.92
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,468.99,355.86
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,488.49,371.06
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,538.85,410.1
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,602.83,458.22
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,613.3,466.83
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,622.31,474.93
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,628.64,481.71
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,647.66,497.35
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,568.53,440.41
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,503.35,392.81
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,476.25,374.05
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,447.69,353.72
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,391.23,312.08
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,351.17,282.01
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,312.37,252.09
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,273.1,220.98
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,221.61,179.26
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,170.56,136.55
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,117.79,91.09
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,61.55,37.28
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,21.36,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,12.73,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,23.47,12.96
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,40.17,29.27
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,56.42,44.23
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,71.58,57.88
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,86.34,70.87
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,94.79,78.22
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,112.41,93.37
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,111.68,92.26
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,110.43,90.72
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,101.51,82.77
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,92.07,71.05
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,103.49,80.06
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,114.98,89.03
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,163.72,127.71
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,213.05,166.32
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,206.52,161.0
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,198.92,154.97
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,239.31,186.53
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,278.38,216.74
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,236.08,183.51
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,187.95,145.55
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,211.84,164.48
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,236.35,183.69
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,174.92,135.42
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,112.14,85.41
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,188.18,146.43
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,266.95,208.43
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,280.09,218.47
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,305.61,238.22
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,298.27,232.89
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,290.64,227.45
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,421.78,332.42
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,556.28,436.22
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,684.22,536.33
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,797.9,619.72
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,769.37,599.04
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,738.39,577.61
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,696.5,548.18
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,653.0,516.98
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,602.13,478.5
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,550.55,438.31
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,473.02,380.34
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,397.77,320.22
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,304.27,241.65
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,215.12,148.14
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,79.44,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
