Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,38.54,28.4
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,48.15,37.53
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,57.46,46.12
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,64.38,52.21
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,69.04,56.09
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,88.39,72.89
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,107.09,88.84
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,92.29,75.5
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,75.17,60.25
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,111.36,66.43
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,164.33,96.73
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,227.39,150.39
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,278.52,197.56
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,323.43,232.22
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,388.25,284.95
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,442.01,331.94
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,495.69,377.85
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,546.51,421.05
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,596.94,462.85
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,642.54,499.26
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,686.26,533.34
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,725.32,563.95
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,761.95,592.19
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,795.48,617.43
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,821.74,636.57
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,845.79,654.05
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,866.64,669.32
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,880.2,679.52
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,890.22,687.38
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,895.05,692.79
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,896.36,695.9
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,894.73,696.04
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,884.36,690.09
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,865.74,679.11
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,844.05,665.97
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,813.46,645.03
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,780.29,622.13
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,735.26,591.07
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,688.57,558.21
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,635.08,518.51
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,580.79,477.11
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,502.33,415.71
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,424.05,351.39
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,327.17,268.45
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,237.23,187.53
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,121.46,49.85
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.46,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,10.56,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,27.29,16.8
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,43.51,32.32
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,60.65,47.94
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,77.33,62.88
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,91.12,74.94
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,100.01,82.46
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,121.0,100.23
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,136.77,113.2
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,149.42,123.33
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,170.89,140.74
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,187.14,142.05
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,216.38,158.78
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,235.08,176.95
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,240.18,184.87
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,181.16,139.46
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,113.47,86.35
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,251.37,193.6
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,404.03,309.24
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,446.31,341.33
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,498.39,381.31
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,532.95,407.41
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,568.32,433.9
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,528.95,404.28
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,476.33,364.15
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,571.68,438.31
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,676.75,517.82
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,691.42,528.59
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,704.17,538.52
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,633.66,486.18
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,554.76,426.92
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,600.67,463.13
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,633.1,489.0
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,623.87,483.34
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,612.79,476.63
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,579.94,453.87
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,545.59,429.86
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,659.54,521.09
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,756.83,594.63
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,630.31,502.08
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,499.39,402.45
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,447.05,362.17
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,396.07,321.57
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,337.8,276.29
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,280.49,229.9
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,213.45,173.16
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,147.95,115.59
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,74.55,33.63
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,8.64,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,16.38,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,29.6,19.56
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,42.17,32.03
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,52.76,42.07
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,62.97,51.49
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,69.8,57.61
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,78.0,64.76
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,81.1,67.21
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,84.06,69.48
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,86.05,70.85
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,87.91,72.1
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,129.62,81.28
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,180.15,112.4
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,232.84,153.73
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,286.46,199.37
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,305.03,228.38
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,303.84,236.5
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,321.69,250.02
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,339.57,263.3
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,413.73,319.6
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,502.73,386.5
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,524.13,402.43
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,543.6,416.96
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,543.48,416.37
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,535.57,409.99
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,536.94,410.79
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,536.53,410.13
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,516.86,395.51
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,494.7,379.09
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,495.27,380.12
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,495.09,380.47
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,424.15,328.52
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,363.85,283.68
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,313.74,246.01
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,248.05,195.39
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,178.08,140.75
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,109.01,85.1
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,67.27,50.94
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,27.35,17.58
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,37.06,25.98
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,46.79,34.42
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,39.69,28.46
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,32.61,22.45
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,25.97,16.79
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,19.35,11.04
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,13.18,5.59
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.02,0.16
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.5,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.38,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,7.9,1.4
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,11.86,5.09
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,15.82,8.77
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,20.68,13.16
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,25.54,17.5
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,51.23,40.49
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,76.59,62.85
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,78.57,64.21
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,80.47,65.53
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,74.41,57.26
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,68.21,51.91
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,140.68,111.09
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,210.55,166.53
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,185.46,146.27
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,157.7,124.01
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,169.16,133.11
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,180.87,142.33
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,205.01,161.37
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,229.72,180.68
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,209.7,164.41
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,188.87,147.65
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,210.08,164.58
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,231.76,181.7
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,209.62,164.34
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,186.93,146.54
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,189.51,148.81
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,192.11,151.05
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,166.74,130.85
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,141.02,110.23
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,123.27,96.18
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,105.42,81.92
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,97.19,75.32
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,88.91,68.67
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,62.88,47.21
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,37.12,25.74
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,48.18,35.18
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,59.25,44.64
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,51.69,38.48
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,44.14,32.26
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,37.92,27.04
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,31.72,21.77
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,25.53,16.47
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,19.35,11.09
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,13.62,6.01
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,7.9,0.93
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.94,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,8.64,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,15.38,0.72
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,24.74,15.61
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,33.76,24.35
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,39.34,29.67
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,44.74,34.62
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,47.5,37.04
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,55.06,43.63
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,90.33,74.53
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,145.99,122.49
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,153.45,127.94
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,167.88,139.3
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,142.13,93.14
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,181.14,104.66
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,238.53,150.23
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,297.39,200.96
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,355.25,252.85
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,413.28,304.73
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,470.22,354.92
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,526.5,403.37
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,579.4,447.86
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,630.89,490.02
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,679.35,527.94
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,725.64,563.17
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,767.79,595.7
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,807.35,624.98
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,842.44,649.83
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,874.43,672.46
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,901.33,691.03
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,924.82,707.24
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,942.25,719.85
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,956.01,730.11
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,963.7,737.46
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,967.66,742.45
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,964.64,741.4
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,957.95,738.04
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,943.49,730.19
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,934.63,726.44
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,907.81,709.0
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,877.99,689.53
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,838.21,662.78
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,796.21,634.02
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,742.3,596.11
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,687.34,556.33
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,620.52,507.38
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,549.62,452.58
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,453.61,373.82
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,363.02,293.73
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,187.5,119.67
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,10.01,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,18.06,4.54
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,28.72,19.77
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,38.96,29.76
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,44.74,35.39
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,50.35,40.63
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,54.0,43.81
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,57.52,46.74
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,59.34,48.14
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,67.39,55.07
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,69.59,56.72
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,76.88,62.86
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,131.26,75.13
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,187.77,113.12
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,244.87,159.91
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,302.85,210.93
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,365.67,266.58
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,422.08,316.54
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,476.74,363.99
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,530.64,409.29
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,582.41,452.25
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,632.85,492.83
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,679.31,528.29
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,723.82,561.13
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,764.8,591.49
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,803.31,619.11
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,838.04,641.43
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,869.95,661.6
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,896.3,678.54
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,919.34,693.19
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,936.54,703.88
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,950.19,712.26
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,957.25,716.33
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,960.65,718.14
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,957.42,716.52
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,959.7,718.79
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,944.99,709.91
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,926.85,699.1
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,900.51,682.89
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,871.16,664.71
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,830.1,638.79
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,786.87,611.01
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,738.36,577.74
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,683.85,539.24
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,611.33,488.21
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,540.1,435.33
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,442.88,358.8
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,350.99,280.56
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,216.39,143.22
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,56.65,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,10.91,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,18.89,6.79
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,30.3,21.31
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,40.45,31.17
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,46.57,37.02
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,52.48,42.43
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,55.26,44.79
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,58.0,46.97
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,59.77,48.32
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,67.85,55.24
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,68.91,55.77
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,79.18,54.03
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,133.08,74.88
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,189.04,112.75
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,246.03,159.4
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,303.74,209.82
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,366.12,265.05
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,421.94,314.74
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,475.81,361.48
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,528.54,405.93
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,578.84,447.88
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,627.79,487.65
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,672.68,522.57
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,715.26,554.84
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,754.47,585.08
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,791.21,613.05
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,821.92,633.77
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,849.48,652.23
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,872.98,668.82
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,900.89,688.55
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,912.06,697.05
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,919.41,703.19
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,923.36,708.19
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,923.74,710.91
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,912.09,704.1
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,903.54,699.68
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,879.17,683.89
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,851.26,665.72
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,742.6,588.82
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,628.11,503.04
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,668.6,538.52
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,709.36,570.06
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,636.01,516.0
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,558.27,457.8
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,486.2,402.59
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,416.26,346.48
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,326.69,271.1
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,242.69,197.32
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,124.6,84.64
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,8.19,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,15.86,5.53
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,34.3,24.27
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,51.13,39.9
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,68.66,55.91
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,85.83,71.29
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,102.02,85.46
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,117.87,99.03
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,119.21,99.7
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,125.88,104.97
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,154.16,128.53
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,171.12,135.21
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,192.68,150.96
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,215.06,168.03
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,225.79,176.4
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,235.1,183.72
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,273.34,212.81
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,315.05,244.62
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,348.49,269.95
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,392.72,303.7
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,450.48,348.53
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,521.75,403.79
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,460.36,356.21
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,382.25,294.66
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,362.06,279.33
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,339.77,262.14
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,361.06,278.68
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,383.22,295.79
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,399.79,308.64
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,416.93,321.93
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,378.5,292.63
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,338.27,261.88
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,342.04,265.66
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,345.91,269.57
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,453.77,355.11
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,547.55,427.92
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,397.57,313.28
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,215.77,169.73
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,155.01,121.71
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,95.28,73.24
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,158.31,126.24
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,219.94,177.51
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,193.07,155.87
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,165.99,133.95
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,135.22,108.62
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,94.78,74.67
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,67.42,51.07
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,39.32,26.72
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,21.1,9.61
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.46,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,6.82,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,13.19,4.03
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,29.39,19.51
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,44.85,33.51
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,62.75,49.56
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,80.4,65.19
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,96.83,79.51
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,113.11,93.46
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,102.87,84.29
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,91.25,73.96
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,134.82,110.92
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,179.19,140.4
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,172.56,133.99
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,167.08,130.0
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,176.18,136.69
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,185.37,143.45
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,232.37,179.71
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,288.83,223.22
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,304.74,235.0
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,321.02,247.08
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,253.97,195.45
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,180.93,138.46
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,184.07,140.93
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,187.2,143.33
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,304.41,234.61
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,426.24,327.06
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,464.49,356.14
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,512.36,392.42
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,414.58,318.77
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,309.08,237.86
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,342.48,264.14
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,366.7,283.11
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,337.75,261.56
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,307.77,239.16
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,268.8,209.29
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,244.07,190.34
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,193.02,150.63
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,141.97,110.19
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,166.73,130.87
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,193.14,152.79
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,161.59,127.49
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,130.01,101.93
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,113.02,88.35
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,95.88,74.44
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,77.95,59.76
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,59.72,44.53
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,42.88,30.14
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,26.45,16.02
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,15.4,5.65
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.37,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.31,3.97
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,24.68,15.98
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,37.07,27.41
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,51.45,40.55
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,65.64,53.34
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,76.25,62.74
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,86.79,71.91
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,52.56,41.36
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,15.86,8.54
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,103.53,85.73
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,182.56,142.38
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,194.12,140.49
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,222.14,154.13
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,277.2,204.68
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,316.9,242.24
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,328.34,253.99
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,339.68,264.55
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,410.41,316.51
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,536.35,414.07
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,587.47,456.88
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,637.41,498.19
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,685.19,536.35
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,731.63,572.77
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,772.66,605.36
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,811.22,634.56
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,846.93,661.14
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,879.94,685.84
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,906.82,705.95
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,930.4,723.83
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,804.14,631.27
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,637.9,500.35
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,821.89,649.55
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,974.22,764.22
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,972.29,763.72
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,966.73,761.6
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,953.08,754.39
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,936.08,744.86
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,912.08,728.83
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,894.03,717.28
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,856.24,691.75
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,816.19,664.25
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,763.99,626.88
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,710.67,587.67
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,641.51,534.5
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,579.34,484.62
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,484.14,405.37
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,394.12,325.81
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,262.11,196.71
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,94.27,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,13.19,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,23.81,14.2
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,31.99,23.44
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,39.91,31.23
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,44.04,35.35
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,48.09,39.2
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,55.21,45.67
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,57.7,47.75
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,59.61,49.24
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,61.45,50.64
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,61.7,50.59
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,88.51,52.41
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,154.01,88.92
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,211.89,132.26
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,270.02,182.5
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,328.85,235.82
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,386.51,288.56
