Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,443.96,340.2
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,499.74,389.06
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,554.65,435.57
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,606.87,478.17
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,657.5,517.92
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,704.84,554.31
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,750.07,588.02
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,791.22,617.76
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,829.69,643.1
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,864.3,665.43
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,895.88,685.46
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,922.35,703.15
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,945.39,718.53
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,961.68,729.98
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,974.26,739.14
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,981.84,744.53
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,985.68,747.62
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,981.93,745.04
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,974.5,740.26
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,960.25,731.85
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,942.62,721.34
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,915.38,704.35
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,894.4,691.76
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,855.73,666.8
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,814.82,640.04
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,761.39,603.13
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,706.92,564.58
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,642.45,519.54
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,574.18,469.04
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,481.74,396.34
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,394.13,322.35
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,267.59,202.76
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,104.48,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.29,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,22.71,13.43
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,30.04,21.33
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,37.15,28.15
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,41.01,31.84
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,48.99,39.1
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,51.66,41.31
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,54.28,43.38
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,55.93,44.52
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,57.52,45.58
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,58.26,45.88
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,98.52,57.1
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,154.22,85.87
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,211.46,128.21
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,268.61,176.7
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,326.3,227.99
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,383.67,279.3
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,440.93,329.71
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,495.94,377.27
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,550.0,422.71
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,601.29,465.46
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,651.03,505.93
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,697.89,542.41
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,742.61,576.4
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,783.06,607.26
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,820.87,634.17
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,854.24,656.86
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,884.56,677.31
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,910.01,695.37
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,932.07,711.15
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,947.27,722.64
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,958.83,731.8
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,965.06,737.08
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,967.63,740.01
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,960.43,736.34
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,949.73,730.43
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,934.11,721.92
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,924.6,717.85
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,891.41,695.59
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,855.62,671.51
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,815.42,645.32
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,778.42,621.08
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,714.99,576.43
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,651.57,530.68
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,579.14,476.04
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,508.12,420.19
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,405.25,335.45
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,306.34,250.15
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,177.86,133.55
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,15.53,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.28,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.91,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,28.08,18.61
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,36.05,27.25
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,43.79,34.86
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,48.96,39.92
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,53.96,44.63
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,57.06,47.35
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,60.04,49.86
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,68.07,57.04
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,69.94,58.54
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,71.59,59.72
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,107.26,65.36
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,163.41,97.06
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,221.53,142.22
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,280.09,193.69
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,345.8,253.01
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,403.21,306.2
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,460.62,358.62
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,516.1,407.53
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,570.82,454.31
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,622.8,498.37
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,673.33,540.03
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,720.86,577.21
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,766.38,611.77
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,807.86,643.54
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,846.8,671.43
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,882.21,695.2
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,914.76,716.75
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,940.8,734.53
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,963.41,749.91
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,981.33,760.65
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,995.62,768.92
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,1002.36,773.51
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,1005.34,775.71
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,1002.49,774.63
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,995.94,771.23
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,980.62,762.85
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,971.34,758.84
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,944.97,742.11
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,915.52,723.37
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,875.91,697.49
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,833.99,669.63
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,780.74,631.68
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,732.09,596.34
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,660.95,544.63
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,590.85,491.29
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,496.13,414.51
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,406.06,336.9
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,276.81,217.39
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,139.38,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,52.32,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,12.86,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,26.04,17.33
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,34.09,25.81
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,41.86,33.44
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,46.28,37.72
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,50.58,41.69
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,54.17,44.79
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,57.58,47.61
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,65.0,54.12
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,66.57,55.24
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,67.26,55.56
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,105.69,62.08
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,160.71,93.95
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,217.55,138.38
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,281.93,194.04
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,339.08,245.38
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,395.69,296.86
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,452.2,347.31
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,507.06,395.29
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,560.77,440.91
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,611.81,483.9
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,661.43,524.69
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,685.99,542.81
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,700.1,551.89
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,734.6,578.71
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,767.08,603.53
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,780.7,612.42
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,790.35,618.29
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,807.83,631.93
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,822.89,643.77
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,899.08,703.24
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,964.94,750.36
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,916.24,716.41
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,855.68,673.45
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,780.55,618.0
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,691.92,551.6
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,597.8,480.46
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,486.03,393.87
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,550.77,448.62
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,593.43,485.29
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,478.88,394.85
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,350.89,291.57
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,311.77,260.94
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,273.09,229.6
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,233.96,197.45
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,194.55,164.1
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,138.61,115.57
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,95.51,77.08
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,54.61,39.12
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,10.56,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.46,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,15.98,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,30.24,20.19
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,36.8,27.08
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,44.05,34.05
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,48.74,38.5
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,53.29,42.64
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,52.03,41.43
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,56.08,44.94
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,85.73,71.09
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,116.72,97.96
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,83.77,68.55
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,111.17,62.96
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,166.57,95.56
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,223.44,140.07
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,285.21,204.04
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,337.43,257.42
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,373.51,282.54
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,450.92,344.32
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,473.61,368.84
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,478.53,374.89
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,461.14,362.61
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,430.39,338.64
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,530.16,418.08
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,649.4,511.23
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,546.62,430.9
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,420.24,330.07
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,356.76,281.08
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,282.8,222.89
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,263.63,207.98
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,243.94,192.52
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,517.45,414.38
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,785.31,620.98
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,571.5,454.77
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,333.51,263.95
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,478.57,382.97
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,626.43,500.76
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,457.71,368.65
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,288.02,231.46
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,604.99,495.52
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,865.39,698.32
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,692.06,567.43
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,516.58,428.41
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,471.78,393.59
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,427.2,357.84
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,377.06,317.53
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,326.99,275.97
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,357.81,301.17
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,368.32,306.27
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,249.85,197.14
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,122.62,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,44.34,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.54,0.68
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,27.55,18.62
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,34.25,25.45
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,40.77,31.69
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,44.88,35.62
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,48.86,39.29
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,55.63,45.3
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,57.7,46.94
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,59.2,48.03
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,60.64,49.05
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,60.56,48.7
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,116.98,66.33
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,173.71,100.95
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,231.91,147.22
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,289.82,197.92
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,348.5,250.81
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,406.21,303.46
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,463.65,354.95
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,519.35,403.19
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,574.19,449.25
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,626.43,492.8
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,677.04,533.98
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,724.33,570.67
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,769.48,604.83
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,810.48,635.05
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,848.78,662.14
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,650.66,512.75
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,391.71,306.66
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,445.09,349.8
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,512.04,401.53
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,392.84,310.13
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,269.33,213.17
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,217.41,172.7
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,165.12,130.95
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,452.23,367.24
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,709.83,566.9
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,660.64,528.78
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,610.24,491.22
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,452.9,368.42
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,297.85,242.7
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,387.4,320.17
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,472.04,391.6
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,432.65,361.05
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,392.94,330.17
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,495.8,417.7
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,574.73,480.01
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,487.13,407.3
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,403.65,335.15
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,283.24,226.06
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,157.58,15.03
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,58.99,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.76,3.0
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,30.12,21.09
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,36.7,27.86
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,43.13,34.11
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,47.13,37.97
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,51.02,41.56
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,83.32,70.97
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,117.9,101.96
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,84.3,71.24
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,61.32,50.2
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,61.24,49.95
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,122.5,70.21
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,180.28,107.35
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,239.64,156.27
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,296.41,220.33
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,338.59,268.76
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,385.07,302.53
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,476.46,377.64
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,533.02,428.78
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,588.5,477.59
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,641.47,523.89
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,692.78,567.7
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,693.21,566.05
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,675.37,548.4
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,770.17,627.54
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,867.26,704.61
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,901.91,730.11
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,933.43,753.5
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,960.39,773.51
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,983.89,791.01
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,1000.76,803.71
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,1013.9,813.84
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,1021.69,819.86
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,1025.69,823.28
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,1021.77,821.5
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,1014.17,817.25
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,999.83,809.38
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,982.04,799.09
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,964.05,787.29
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,933.58,766.2
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,894.26,739.05
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,852.59,709.82
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,796.54,667.67
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,745.28,628.5
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,675.02,573.35
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,605.68,517.34
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,514.17,440.47
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,426.81,363.12
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,302.64,248.36
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,174.79,41.98
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,66.33,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,13.36,3.49
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,27.29,19.19
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,34.02,26.08
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,40.52,32.45
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,44.24,36.02
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,52.4,43.57
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,55.71,46.37
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,58.87,48.95
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,60.3,49.98
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,61.65,50.93
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,63.56,52.37
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,119.23,67.37
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,183.46,110.46
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,240.05,155.63
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,297.54,205.54
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,354.92,255.95
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,410.64,305.38
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,466.14,353.68
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,519.19,398.94
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,570.49,441.51
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,619.73,481.79
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,667.51,520.02
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,711.26,553.9
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,752.48,585.21
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,790.8,614.05
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,826.68,639.57
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,857.56,660.7
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,885.52,679.84
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,879.13,676.08
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,852.31,655.79
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,835.24,643.55
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,816.06,629.56
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,856.01,661.4
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,892.11,689.62
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,924.98,713.77
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,946.96,730.6
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,928.85,719.53
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,913.69,711.04
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,885.1,693.16
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,853.84,673.42
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,811.54,645.82
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,767.44,616.52
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,712.69,578.0
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,657.26,538.01
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,586.0,485.26
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,515.88,431.2
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,428.34,359.35
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,343.46,286.36
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,235.9,190.22
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,123.49,40.42
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,42.54,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,14.08,4.54
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,28.11,19.37
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,45.86,36.04
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,63.32,52.28
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,80.26,67.76
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,97.06,82.77
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,114.4,97.96
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,134.62,115.41
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,151.12,129.29
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,167.16,142.57
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,171.2,145.32
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,179.52,144.1
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,217.1,172.08
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,260.11,204.37
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,292.04,226.56
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,333.71,257.61
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,347.74,271.34
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,352.03,276.09
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,428.97,334.91
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,555.62,434.14
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,602.85,472.12
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,649.2,508.75
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,638.02,498.08
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,606.72,470.92
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,627.08,486.74
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,646.19,501.26
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,757.26,588.45
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,869.42,672.92
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,848.17,655.5
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,811.99,626.27
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,786.0,607.41
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,756.01,585.41
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,755.02,586.03
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,751.72,584.9
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,723.13,565.57
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,706.89,555.02
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,755.49,594.65
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,783.12,618.91
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,657.8,523.26
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,518.54,415.13
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,527.48,425.93
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,532.19,432.93
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,479.81,392.24
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,428.52,351.88
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,374.04,309.01
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,320.38,265.47
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,258.47,213.5
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,198.45,161.57
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,113.65,87.63
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,29.73,7.53
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,12.55,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,20.52,9.63
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,35.92,25.62
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,52.67,41.16
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,69.53,56.6
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,86.07,71.49
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,102.3,85.8
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,82.98,68.39
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,61.0,48.67
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,100.66,83.31
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,137.39,114.77
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,130.01,107.76
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,122.24,96.1
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,181.59,143.04
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,230.09,180.31
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,185.68,145.45
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,136.28,106.35
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,137.76,107.45
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,139.25,108.5
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,162.98,127.17
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,187.23,146.06
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,190.46,148.51
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,193.68,151.02
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,182.3,142.0
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,170.59,132.74
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,212.34,165.89
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,254.91,199.28
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,373.44,291.49
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,494.46,382.66
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,419.49,325.41
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,340.5,264.85
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,288.05,224.89
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,245.73,192.17
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,135.41,104.91
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,28.35,17.77
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,437.0,354.22
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,838.22,652.65
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,566.6,447.66
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,285.87,225.92
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,614.03,491.85
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,878.61,685.8
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,842.06,659.37
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,803.31,633.82
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,764.1,606.32
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,718.27,573.38
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,653.02,527.03
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,588.56,479.29
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,502.83,412.4
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,420.95,344.72
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,303.49,242.95
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,185.7,90.58
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,69.5,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,10.91,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,21.1,11.21
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,32.12,23.21
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,39.04,30.0
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,45.72,36.3
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,49.57,39.86
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,53.3,43.14
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,55.28,44.74
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,62.95,51.41
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,64.56,52.56
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,66.08,53.62
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,77.63,51.74
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,131.82,73.57
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,187.7,112.32
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,253.17,166.67
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,310.43,217.63
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,367.73,269.33
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,423.75,319.1
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,479.64,367.34
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,533.15,412.0
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,585.31,453.67
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,635.46,494.01
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,684.2,532.13
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,729.55,565.67
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,772.82,596.72
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,812.13,624.82
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,848.97,649.7
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,880.17,669.27
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,908.29,686.6
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,932.59,701.46
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,953.66,713.98
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,920.18,690.83
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,861.11,648.45
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,842.29,635.8
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,820.33,620.53
