Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,977.33,734.03
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,970.39,730.12
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,960.1,724.65
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,942.97,714.32
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,922.74,702.01
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,777.37,601.84
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,619.7,485.37
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,715.61,562.82
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,791.47,619.78
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,740.86,584.07
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,689.34,547.96
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,623.19,501.58
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,557.82,453.94
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,479.78,393.37
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,404.58,331.43
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,302.13,244.73
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,211.48,159.35
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,101.11,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,11.82,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,20.41,9.63
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,31.32,21.95
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,40.94,31.16
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,47.44,37.31
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,53.68,43.0
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,57.12,45.99
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,60.42,48.74
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,62.35,50.09
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,64.16,51.3
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,72.12,57.97
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,73.19,58.57
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,121.07,69.38
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,174.01,101.67
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,227.68,142.89
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,282.89,188.88
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,337.9,235.69
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,399.41,286.39
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,453.24,330.5
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,506.89,372.72
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,558.56,411.4
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,609.39,447.78
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,657.61,482.96
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,704.43,516.17
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,747.62,545.77
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,788.8,573.38
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,826.59,597.98
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,862.0,620.99
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,895.59,642.62
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,926.6,662.63
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,950.01,678.2
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,970.17,691.95
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,984.19,702.06
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,994.73,710.24
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,1000.27,714.46
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,1002.3,716.74
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,996.05,714.08
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,986.41,709.57
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,981.19,708.02
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,962.46,698.04
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,934.44,683.32
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,903.69,666.78
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,865.39,645.41
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,824.99,622.27
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,778.52,593.26
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,726.04,559.34
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,660.96,516.69
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,596.58,472.61
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,512.93,411.2
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,432.67,348.64
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,328.86,263.51
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,233.74,176.76
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,111.09,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,12.73,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.9,11.2
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,32.44,22.71
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,44.21,33.71
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,50.53,39.54
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,56.61,44.9
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,60.27,48.03
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,63.78,50.9
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,64.81,51.42
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,65.81,51.89
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,66.63,52.3
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,75.24,59.39
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,123.9,70.59
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,175.18,102.2
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,227.52,142.61
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,281.46,187.93
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,334.54,233.86
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,394.69,284.99
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,447.8,330.57
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,500.81,375.0
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,551.77,416.04
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,601.88,455.16
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,649.28,492.1
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,695.31,527.14
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,699.19,526.68
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,686.32,513.26
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,725.14,541.51
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,763.87,569.11
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,757.74,564.75
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,747.56,557.74
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,783.39,584.16
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,818.46,609.67
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,852.73,635.42
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,885.15,659.96
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,886.8,662.4
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,885.51,663.17
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,843.98,635.02
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,799.83,605.01
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,820.48,623.9
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,844.44,643.99
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,797.46,612.06
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,742.39,574.22
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,744.66,578.56
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,735.47,573.95
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,673.17,529.64
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,606.32,481.23
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,545.32,436.95
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,485.15,391.68
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,430.3,349.12
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,376.04,304.79
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,280.74,224.97
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,193.19,145.92
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,94.44,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,13.64,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,23.39,12.62
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,36.53,26.04
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,49.23,37.86
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,58.03,45.93
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,66.49,53.45
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,72.4,58.5
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,78.75,63.79
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,80.89,65.18
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,82.89,66.4
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,83.92,66.91
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,87.83,69.86
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,133.0,79.1
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,181.39,109.3
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,231.5,147.96
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,290.22,196.48
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,338.68,237.72
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,390.2,281.55
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,442.84,326.52
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,499.05,372.99
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,549.12,413.15
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,598.99,452.0
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,645.68,488.49
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,691.05,523.21
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,734.13,554.62
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,775.67,583.9
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,813.07,609.47
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,848.14,633.32
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,744.81,557.49
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,598.52,446.14
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,781.06,585.46
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,943.05,699.69
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,955.38,707.67
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,964.37,714.69
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,968.05,717.73
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,979.05,725.85
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,851.68,639.61
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,693.92,524.56
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,820.66,623.25
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,923.87,697.27
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,658.78,509.1
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,349.89,271.97
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,599.11,470.92
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,787.55,611.57
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,735.0,573.7
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,681.78,536.46
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,616.82,490.31
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,552.67,443.23
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,471.74,381.25
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,390.65,315.84
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,295.06,236.2
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,207.48,157.65
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,101.87,0.89
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,13.64,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,24.98,14.16
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,40.44,29.2
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,56.21,43.5
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,65.45,51.85
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,70.75,56.49
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,76.33,61.3
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,81.77,65.84
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,82.73,66.31
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,82.47,65.72
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,83.84,66.5
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,90.55,71.81
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,166.2,110.93
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,232.6,163.81
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,244.95,165.27
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,281.5,189.54
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,337.52,236.35
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,388.55,279.11
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,439.32,321.64
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,490.31,363.3
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,539.71,401.94
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,588.99,439.29
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,558.92,416.97
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,503.27,373.72
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,624.11,466.59
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,761.11,568.12
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,651.9,485.92
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,497.85,369.64
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,507.84,377.57
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,517.66,384.45
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,732.38,545.09
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,929.0,681.78
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,943.84,690.74
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,955.48,699.44
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,758.01,564.25
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,522.19,390.91
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,750.13,564.32
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,942.48,698.89
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,733.82,553.54
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,493.7,375.85
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,689.6,527.28
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,847.44,640.68
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,528.68,411.95
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,165.4,127.32
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,144.86,112.0
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,124.41,95.83
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,105.66,81.32
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,86.68,66.26
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,67.98,50.94
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,48.87,34.98
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,32.28,20.92
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,17.61,8.26
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,8.79,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,10.12,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,20.28,10.73
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,38.16,27.41
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,55.63,43.24
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,71.28,57.18
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,87.79,71.55
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,90.77,74.04
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,96.74,79.01
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,119.03,97.69
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,147.55,121.26
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,151.63,123.95
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,166.79,129.61
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,202.72,154.71
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,234.25,175.58
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,265.42,198.4
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,299.26,223.84
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,320.42,231.89
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,389.76,281.27
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,441.19,324.18
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,492.69,366.1
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,544.39,406.94
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,592.15,443.86
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,637.69,478.91
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,682.01,512.3
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,723.14,542.0
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,762.55,569.88
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,798.49,594.53
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,832.26,617.52
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,859.64,636.5
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,892.58,659.28
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,847.32,627.41
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,784.74,580.34
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,824.31,608.99
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,862.54,635.86
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,917.27,677.43
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,956.99,704.59
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,949.22,700.33
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,938.24,694.46
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,882.89,659.15
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,811.12,611.85
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,628.74,481.05
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,453.12,349.35
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,227.52,178.59
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,10.57,3.01
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,9.24,1.98
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,7.92,0.9
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.59,0.0
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,5.27,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,199.87,163.91
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,374.4,300.7
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,282.59,223.87
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,198.06,150.44
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,99.37,24.97
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.21,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.21,14.25
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,34.62,24.59
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,43.64,33.06
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,49.16,38.15
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,54.46,42.84
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,82.63,67.44
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,124.28,103.13
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,86.53,69.9
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,62.62,48.85
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,70.46,55.31
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,83.12,54.13
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,132.75,73.69
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,184.73,107.84
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,243.17,157.71
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,300.89,208.72
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,343.52,242.81
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,405.81,292.75
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,457.99,336.04
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,509.98,377.85
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,559.11,416.17
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,607.0,452.23
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,653.09,486.44
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,697.81,518.6
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,738.66,546.46
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,777.49,572.11
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,813.27,594.92
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,846.76,616.03
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,875.66,633.98
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,901.83,650.11
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,923.36,665.27
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,941.83,678.62
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,952.49,686.41
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,970.38,698.93
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,973.68,703.73
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,973.58,706.67
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,964.98,703.46
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,953.11,698.28
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,935.78,688.08
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,915.46,676.03
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,893.53,663.5
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,863.22,645.34
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,684.87,524.18
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,505.24,392.58
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,589.79,460.54
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,653.79,509.0
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,587.47,461.53
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,516.75,410.29
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,443.33,354.32
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,373.11,298.4
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,284.8,226.49
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,203.31,155.92
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,102.78,35.29
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.5,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,7.02,0.17
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,13.18,5.89
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,19.35,11.56
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,26.41,17.94
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,33.49,24.23
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,41.02,30.88
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,48.56,37.45
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,48.13,36.93
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,47.71,36.42
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,66.38,52.56
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,84.81,65.2
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,73.11,55.19
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,61.13,45.07
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,131.22,101.84
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,198.27,154.87
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,226.72,176.39
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,256.07,198.51
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,270.72,209.58
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,285.58,220.83
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,220.23,170.25
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,150.74,115.76
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,258.65,200.35
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,370.74,285.36
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,265.56,205.02
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,152.76,117.16
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,147.63,113.29
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,142.35,109.1
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,116.37,88.26
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,90.1,67.15
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,88.77,66.15
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,87.42,65.12
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,135.63,103.82
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,184.91,142.89
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,155.9,119.96
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,126.71,96.83
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,161.77,125.12
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,198.02,154.11
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,185.73,144.87
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,173.39,135.63
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,99.83,76.64
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,30.92,20.11
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,27.81,17.67
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,24.7,15.18
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,32.2,21.57
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,39.7,28.0
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,33.5,22.89
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,27.3,17.7
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,21.55,12.79
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,15.82,7.82
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,10.97,3.57
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,6.14,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,3.07,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.19,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.38,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,8.77,2.04
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,13.18,6.08
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,18.47,10.86
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,23.77,15.58
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,54.33,42.67
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,83.17,67.86
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,66.79,53.16
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,48.6,37.02
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,97.91,79.57
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,142.89,112.3
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,153.05,119.73
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,163.37,127.32
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,203.67,158.23
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,234.17,181.04
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,297.24,227.45
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,359.28,273.15
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,363.13,276.44
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,370.0,281.54
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,336.1,255.27
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,302.04,228.71
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,254.42,192.82
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,204.53,154.83
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,319.15,241.53
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,439.09,328.71
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,330.92,248.97
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,213.28,160.66
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,307.38,232.2
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,401.87,301.77
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,544.92,408.18
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,696.54,516.69
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,595.84,444.57
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,487.57,366.23
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,379.41,287.57
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,256.14,194.85
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,633.81,487.72
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,952.02,710.22
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,906.37,678.47
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,851.6,643.37
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,790.67,602.47
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,736.54,565.13
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,697.21,539.18
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,656.55,511.75
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,625.16,490.32
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,591.37,466.67
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,531.16,422.87
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,472.26,378.85
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,404.95,326.75
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,340.22,274.64
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,261.25,209.3
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,172.88,133.99
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,85.15,39.67
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.33,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.43,16.36
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,36.03,25.6
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,46.56,35.25
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,52.31,40.45
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,57.81,45.23
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,80.97,65.16
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,114.57,93.64
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,134.22,109.72
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,144.84,118.0
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,158.77,129.16
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,187.16,141.81
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,204.99,147.43
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,242.82,170.83
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,252.02,170.18
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,295.72,200.07
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,345.93,242.61
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,397.5,285.77
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,448.38,328.46
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,499.28,370.19
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,548.34,408.76
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,596.4,445.46
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,612.07,456.25
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,613.91,455.62
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,611.33,453.55
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,599.38,444.31
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,715.57,533.51
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,830.99,618.3
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,792.55,587.34
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,724.22,534.12
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,731.83,540.52
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,737.66,545.23
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,848.68,628.71
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,946.8,698.15
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,949.18,699.9
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,948.3,700.3
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,793.37,593.87
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,602.58,455.16
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,307.5,239.09
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,15.02,6.54
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,251.48,199.3
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,497.23,387.1
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,564.01,440.09
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,624.87,489.36
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,346.49,277.75
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,66.34,49.07
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,56.55,41.49
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,46.78,33.53
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,37.48,25.76
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,28.18,17.89
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,19.79,10.73
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,11.42,3.54
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.7,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,14.99,0.57
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,29.31,18.96
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,45.65,34.07
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,61.95,48.88
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,78.29,63.39
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,94.35,77.3
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,107.52,88.58
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,123.58,102.14
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,93.51,75.92
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,50.37,38.37
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,126.55,103.69
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,194.01,151.26
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,214.4,161.42
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,244.94,179.96
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,280.87,210.14
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,299.77,226.91
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,321.58,243.92
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,342.3,259.72
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,335.3,254.66
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,313.46,238.0
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,375.6,283.83
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,437.69,328.68
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,493.69,369.62
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,555.12,414.12
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,547.05,407.68
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,535.09,398.61
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,690.34,516.88
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,849.66,630.49
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,878.77,647.74
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,905.17,664.34
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,927.32,680.81
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,946.46,695.49
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,866.09,641.43
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,746.52,554.82
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,522.65,395.78
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,277.56,211.17
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,505.58,388.14
