Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,723.63,546.88
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,843.44,635.17
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,939.3,700.69
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,652.98,501.46
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,322.54,249.66
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,600.83,470.46
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,815.56,625.86
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,766.49,590.28
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,716.58,556.12
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,654.76,513.18
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,593.48,469.34
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,511.24,408.35
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,432.22,346.69
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,335.3,268.35
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,250.76,195.85
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,128.55,73.68
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,7.46,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,14.95,7.21
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,25.55,17.08
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,36.16,26.91
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,47.69,37.36
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,58.94,47.37
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,89.69,74.43
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,119.04,99.68
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,82.92,67.65
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,67.99,54.3
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,89.95,73.05
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,150.66,118.8
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,133.39,87.95
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,201.8,122.86
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,254.51,165.95
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,308.72,212.66
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,360.89,264.4
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,394.06,296.66
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,433.37,327.69
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,475.25,360.46
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,506.89,384.61
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,536.95,406.98
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,567.58,430.51
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,598.59,454.09
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,641.31,486.57
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,686.55,520.65
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,724.34,548.08
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,762.0,575.26
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,852.31,645.07
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,933.45,703.0
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,673.34,517.65
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,331.48,254.46
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,574.75,443.1
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,803.18,608.66
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,749.65,569.76
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,706.57,539.45
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,867.66,662.88
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,996.42,752.59
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,806.03,620.22
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,572.61,445.55
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,769.75,599.83
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,920.21,707.2
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,883.45,682.22
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,844.56,657.17
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,797.36,625.39
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,754.21,596.04
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,693.39,553.01
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,632.94,509.04
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,555.56,450.46
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,480.89,391.55
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,385.31,313.96
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,296.47,237.1
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,178.15,111.79
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,39.66,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,17.05,4.36
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,32.83,22.86
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,49.55,38.66
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,65.87,53.85
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,79.28,66.06
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,88.46,74.19
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,65.51,53.52
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,36.16,27.03
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,29.54,20.94
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,22.93,14.89
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,42.42,32.16
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,61.97,46.98
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,38.03,26.56
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,14.14,6.3
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,38.52,26.77
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,62.99,47.1
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,75.06,56.87
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,86.92,66.4
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,141.86,111.03
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,196.74,154.96
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,183.5,144.16
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,169.79,133.11
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,159.59,124.86
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,149.11,116.39
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,132.58,102.97
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,115.62,89.16
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,273.25,215.57
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,435.31,340.43
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,384.35,300.83
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,322.63,253.24
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,290.09,228.27
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,256.81,202.4
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,296.68,234.26
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,352.16,277.87
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,354.79,280.31
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,357.44,282.98
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,292.13,232.12
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,243.15,193.55
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,333.94,268.26
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,413.39,332.92
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,285.43,231.26
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,148.43,118.9
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,90.17,70.97
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,36.2,25.45
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,21.15,12.62
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.16,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.27,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.39,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.51,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.63,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.75,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.88,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.44,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,15.86,4.58
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,31.06,21.52
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,48.22,37.6
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,63.58,51.82
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,79.54,66.31
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,95.22,80.21
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,107.43,90.74
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,116.65,98.42
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,127.26,107.17
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,137.4,115.4
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,152.44,127.74
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,180.38,137.99
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,214.97,160.96
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,249.21,187.04
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,282.99,209.64
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,319.11,236.38
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,365.9,277.76
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,395.13,303.61
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,369.02,286.45
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,325.94,254.24
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,322.21,250.94
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,317.16,246.45
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,360.24,279.5
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,405.62,313.9
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,489.36,378.1
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,582.0,447.78
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,409.09,317.92
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,213.35,165.48
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,422.73,330.15
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,633.0,486.94
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,406.55,317.01
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,155.55,120.07
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,371.44,291.7
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,581.93,450.36
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,640.71,495.66
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,715.75,552.73
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,758.22,586.94
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,815.75,631.5
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,887.61,686.04
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,947.24,727.62
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,703.64,552.48
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,439.35,348.49
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,647.68,517.04
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,814.63,642.72
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,766.42,607.78
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,717.08,573.38
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,654.42,528.3
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,592.18,482.27
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,513.56,421.83
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,434.61,358.09
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,344.36,283.09
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,261.05,210.38
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,148.04,99.7
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,8.19,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.83,7.28
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,31.63,22.09
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,39.44,29.79
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,46.96,36.9
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,51.53,41.05
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,55.93,44.84
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,58.86,47.28
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,61.64,49.5
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,63.44,50.7
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,65.08,51.75
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,72.78,58.15
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,104.89,62.21
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,156.04,89.71
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,208.97,128.37
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,261.68,172.32
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,315.78,219.58
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,369.07,266.26
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,428.63,317.01
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,480.7,361.77
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,532.45,405.16
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,581.23,444.42
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,628.01,480.93
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,672.89,516.11
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,716.35,549.49
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,698.2,532.21
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,660.71,499.94
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,754.55,572.76
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,855.93,648.43
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,880.84,665.32
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,898.02,677.37
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,671.85,513.15
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,396.99,303.58
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,257.25,198.38
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,111.91,84.36
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,530.44,417.95
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,926.95,703.17
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,921.13,696.07
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,912.22,690.28
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,813.12,619.28
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,701.98,539.17
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,780.94,599.03
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,842.91,642.7
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,801.77,614.29
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,758.98,585.45
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,711.58,553.37
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,656.23,515.0
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,592.27,469.99
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,529.62,424.13
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,454.21,366.45
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,382.25,309.24
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,294.54,237.73
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,199.32,157.74
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,113.43,76.02
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,21.48,9.38
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,33.97,23.47
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,44.08,32.98
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,53.84,41.9
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,59.45,46.92
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,64.83,51.55
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,72.32,57.86
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,79.21,63.53
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,77.03,61.16
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,75.16,59.09
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,118.55,95.66
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,196.56,151.37
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,172.4,116.88
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,209.75,130.51
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,259.35,170.9
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,316.94,219.16
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,370.41,266.96
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,422.15,311.02
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,462.04,344.03
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,516.82,388.79
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,563.7,426.55
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,607.08,460.8
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,628.42,475.83
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,639.68,482.18
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,690.69,518.63
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,743.63,555.59
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,760.11,566.72
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,773.7,575.85
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,547.06,413.15
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,283.52,214.05
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,337.14,255.23
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,385.42,291.21
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,692.69,525.39
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,970.44,719.04
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,654.95,497.03
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,269.65,204.43
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,370.12,282.99
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,460.21,351.05
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,714.61,544.29
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,917.04,687.88
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,884.82,665.68
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,850.35,643.89
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,809.98,617.72
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,767.93,590.09
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,560.71,438.98
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,339.64,268.69
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,438.17,350.11
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,526.03,418.79
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,456.28,364.57
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,389.18,311.67
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,303.97,243.0
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,224.73,176.32
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,119.1,81.13
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.01,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,22.22,10.67
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,37.21,26.57
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,48.45,37.24
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,60.26,48.14
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,62.17,49.92
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,64.63,51.99
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,74.92,60.93
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,85.09,69.59
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,111.21,91.67
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,143.25,118.12
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,150.96,123.69
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,178.24,129.7
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,216.65,153.59
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,255.39,181.38
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,288.4,209.76
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,325.13,240.8
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,347.07,258.59
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,366.11,273.74
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,379.89,284.99
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,399.1,299.76
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,424.56,318.24
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,459.7,343.51
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,463.0,346.39
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,466.66,349.51
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,507.99,379.67
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,554.58,413.05
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,502.69,374.95
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,440.03,329.02
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,458.77,342.9
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,478.02,356.63
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,450.45,336.76
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,421.2,315.79
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,418.86,314.66
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,416.2,313.2
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,581.25,436.85
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,750.45,556.76
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,705.96,523.57
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,659.77,490.95
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,680.82,509.64
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,698.95,525.85
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,558.06,424.37
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,382.71,294.6
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,362.94,281.93
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,342.36,267.61
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,280.01,219.97
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,218.37,171.86
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,189.48,149.72
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,160.56,126.97
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,119.3,93.62
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,90.41,69.7
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,64.25,47.67
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,37.46,24.9
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,19.84,8.98
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.46,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.73,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.55,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,18.51,8.21
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,32.09,21.96
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,48.91,37.25
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,65.54,52.2
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,82.43,66.96
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,95.5,78.09
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,106.55,87.26
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,114.46,93.57
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,121.86,99.17
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,119.97,96.86
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,102.95,82.09
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,117.64,70.59
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,182.58,124.65
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,240.56,181.59
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,247.24,173.12
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,315.43,216.77
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,367.69,261.18
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,419.12,304.2
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,465.27,343.71
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,500.57,372.81
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,549.9,411.14
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,613.5,459.8
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,507.17,381.6
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,373.85,279.56
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,530.22,396.95
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,707.84,523.0
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,774.9,572.33
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,845.71,624.29
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,804.19,591.4
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,739.68,542.67
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,847.5,622.89
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,945.83,690.97
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,958.43,698.84
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,967.84,705.52
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,767.59,569.38
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,528.35,394.88
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,637.54,478.68
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,728.76,546.72
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,815.84,611.23
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,888.02,663.15
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,823.64,619.71
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,752.2,570.93
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,577.71,445.75
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,412.35,321.46
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,402.02,316.23
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,389.36,308.29
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,461.31,366.78
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,524.6,416.55
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,453.48,361.73
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,385.12,308.05
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,301.26,240.58
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,209.34,164.55
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,129.6,91.55
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,28.56,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.55,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,15.41,6.11
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,26.45,17.11
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,41.36,30.57
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,55.94,43.61
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,71.89,57.61
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,87.68,71.19
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,90.8,73.56
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,93.66,75.64
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,124.24,101.24
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,153.64,125.34
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,162.2,131.99
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,184.02,141.97
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,197.99,151.89
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,211.45,161.78
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,264.28,195.87
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,335.9,246.15
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,372.06,276.03
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,406.95,304.52
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,440.83,331.48
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,474.28,357.57
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,502.98,379.74
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,530.67,400.72
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,563.71,425.14
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,597.49,449.71
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,601.03,451.65
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,600.84,450.79
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,628.47,470.89
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,656.08,490.69
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,660.12,493.21
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,654.48,489.18
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,620.42,464.39
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,583.25,437.3
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,514.64,387.93
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,455.2,344.41
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,526.2,398.26
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,583.35,440.92
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,630.29,476.27
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,693.73,522.47
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,689.97,520.65
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,683.96,517.82
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,648.11,493.33
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,611.01,467.97
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,576.09,444.84
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,539.88,420.42
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,500.8,392.44
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,461.36,363.78
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,512.1,405.27
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,537.86,426.86
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,472.05,376.34
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,408.35,326.39
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,323.38,258.49
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,244.44,192.6
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,133.3,95.48
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,15.33,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.28,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.46,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,10.91,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,22.24,11.65
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,34.7,24.24
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,43.66,32.61
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,52.34,40.48
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,54.74,42.63
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,62.41,49.21
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,85.14,68.65
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,107.26,87.16
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,116.88,94.78
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,126.41,102.24
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,133.25,107.36
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,140.69,107.9
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,166.73,127.51
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,193.59,147.4
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,205.52,156.07
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,217.59,164.87
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,208.88,157.75
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,199.24,150.02
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,219.64,165.17
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,240.45,180.35
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,344.65,256.25
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,456.08,333.88
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,525.07,381.59
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,609.02,438.69
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,692.36,497.13
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,786.72,560.56
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,821.87,583.13
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,854.84,605.17
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,880.46,622.66
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,903.05,638.42
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,933.4,659.11
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,951.62,672.24
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,964.75,682.48
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,974.66,690.87
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,978.38,695.56
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,978.81,698.36
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,972.97,697.32
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,963.94,694.38
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,946.72,686.3
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,926.56,676.43
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,905.26,665.15
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,875.9,648.49
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,683.07,518.79
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,471.59,364.85
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,522.48,407.55
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,567.27,443.5
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,513.95,405.05
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,461.14,366.6
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,398.82,319.38
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,322.69,259.98
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,255.24,204.81
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,191.37,150.7
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,112.4,80.55
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,12.34,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.27,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.55,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,17.17,7.83
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,29.89,20.06
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,46.47,35.01
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,62.82,49.65
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,79.38,64.25
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,95.79,78.47
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,60.58,47.66
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,19.38,11.44
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,45.04,33.78
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,70.82,55.81
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,96.52,77.56
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,121.37,93.92
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,101.32,77.42
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,79.85,59.83
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,139.44,107.46
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,197.82,153.2
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,285.1,217.67
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,391.42,296.45
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,445.31,336.7
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,503.25,380.82
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,548.39,414.53
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,594.26,447.96
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,575.34,432.43
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,542.69,406.26
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,619.52,462.64
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,707.41,524.94
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,740.96,547.65
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,773.95,570.12
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,805.46,590.58
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,836.01,610.14
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,809.02,591.36
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,768.69,564.11
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,810.83,594.58
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,842.63,617.54
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,938.05,686.91
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,1006.34,731.13
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,999.48,727.19
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,1000.56,729.33
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,985.58,721.16
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,967.5,711.24
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,941.27,696.04
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,912.41,679.14
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,875.95,657.34
