Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,760.23,556.53
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,797.82,581.37
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,832.32,604.28
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,864.76,625.77
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,892.37,643.07
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,917.37,658.64
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,937.79,672.33
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,955.26,684.21
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,967.3,692.71
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,976.2,699.34
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,980.47,702.51
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,981.58,703.8
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,984.81,706.94
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,973.73,700.96
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,959.72,694.06
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,942.82,685.35
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,915.55,668.51
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,892.22,654.36
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,858.56,634.24
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,823.0,612.72
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,777.28,582.79
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,730.64,551.92
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,676.11,515.76
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,621.55,478.73
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,544.43,424.3
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,478.57,375.86
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,404.48,319.83
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,334.42,264.47
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,250.07,195.24
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,173.11,128.47
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,76.28,19.7
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,11.37,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,20.55,8.47
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,28.09,18.24
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,35.38,25.17
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,40.17,29.65
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,44.8,33.81
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,46.87,35.58
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,53.61,41.3
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,55.29,42.63
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,56.9,43.87
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,56.94,43.65
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,56.99,43.44
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,87.69,51.85
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,137.78,73.48
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,188.21,106.77
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,240.5,147.78
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,293.85,193.14
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,348.0,240.08
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,401.62,285.82
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,455.6,330.73
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,508.07,373.02
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,560.02,413.29
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,610.3,451.01
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,659.55,486.54
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,705.98,519.81
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,750.79,550.91
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,793.11,577.52
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,833.45,601.62
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,870.43,624.39
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,905.07,645.43
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,935.12,662.08
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,962.3,676.78
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,985.95,690.54
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,1006.47,702.38
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,1021.37,710.84
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,1032.92,717.37
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,1040.08,721.38
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,1043.84,723.49
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,1041.21,721.94
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,1035.25,718.6
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,1023.89,712.18
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,1009.36,704.05
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,987.82,692.84
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,963.48,680.02
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,933.03,662.44
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,900.29,643.43
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,868.69,624.7
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,825.88,598.54
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,774.75,567.29
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,722.98,534.88
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,660.27,494.68
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,603.05,456.69
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,528.47,405.61
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,457.23,353.74
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,364.92,281.4
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,280.35,208.76
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,138.67,45.15
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,11.37,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.64,7.85
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,29.34,19.35
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,37.83,27.29
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,43.7,32.74
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,49.34,37.79
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,51.88,39.95
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,54.35,41.95
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,56.59,43.67
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,58.68,45.22
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,65.07,50.32
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,65.39,50.19
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,84.51,50.15
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,131.71,70.6
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,180.02,102.13
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,238.99,147.45
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,289.75,189.75
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,341.53,233.75
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,392.55,276.58
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,443.92,318.71
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,494.34,359.64
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,544.46,399.17
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,592.36,435.09
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,639.33,469.13
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,684.26,501.62
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,727.82,532.28
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,768.4,558.71
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,807.19,582.09
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,842.44,604.0
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,875.54,624.35
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,905.03,641.55
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,931.94,657.04
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,954.27,670.98
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,973.62,683.15
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,988.0,692.35
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,999.2,699.74
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,1004.67,703.06
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,1006.89,704.54
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,1003.39,703.43
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,996.74,700.58
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,984.91,694.59
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,970.11,686.87
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,958.16,680.45
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,932.75,665.65
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,901.35,646.43
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,867.78,625.82
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,824.21,599.36
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,784.27,575.02
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,732.46,543.33
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,680.35,510.62
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,617.06,469.47
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,555.03,427.44
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,479.44,373.98
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,407.26,319.13
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,318.72,248.77
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,237.48,178.89
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,115.68,40.83
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.1,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,17.63,6.32
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,35.15,24.1
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,52.15,39.51
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,68.57,54.28
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,85.81,69.49
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,95.79,77.99
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,100.63,81.84
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,118.92,96.97
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,138.55,112.86
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,152.52,123.71
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,166.14,134.05
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,171.05,130.47
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,188.11,142.57
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,167.56,126.17
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,143.65,107.6
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,205.79,153.89
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,274.88,204.04
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,266.31,197.28
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,264.3,195.59
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,282.84,208.66
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,293.58,215.89
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,268.27,197.08
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,232.79,170.88
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,440.1,325.4
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,689.66,497.92
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,727.68,520.61
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,764.8,544.33
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,725.43,513.62
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,663.0,467.5
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,682.46,480.81
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,701.19,492.78
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,812.56,571.26
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,922.59,645.04
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,845.61,592.92
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,752.32,529.74
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,754.85,533.94
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,755.65,536.16
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,854.4,607.05
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,940.48,665.9
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,838.28,599.52
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,725.52,523.91
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,701.74,510.7
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,676.13,495.37
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,471.95,352.69
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,273.48,205.62
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,164.79,124.2
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,77.2,55.82
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,67.67,48.69
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,58.33,41.49
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,49.45,34.54
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,40.58,27.48
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,32.16,20.65
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,23.76,13.73
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,16.26,7.47
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,8.78,1.18
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.38,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,6.82,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,13.2,3.15
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,26.81,16.81
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,39.9,28.56
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,55.53,42.42
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,71.01,55.98
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,86.75,69.39
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,102.36,82.41
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,115.41,93.02
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,135.89,109.65
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,90.42,70.93
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,61.69,46.44
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,79.34,46.14
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,125.19,65.49
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,181.28,102.89
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,230.08,140.18
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,279.91,181.29
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,330.86,224.14
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,381.51,266.65
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,432.74,308.83
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,483.13,349.89
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,533.36,389.73
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,581.62,426.38
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,629.15,461.4
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,674.89,494.95
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,719.38,526.8
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,760.92,554.45
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,800.82,579.45
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,836.93,602.58
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,870.93,624.18
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,900.89,643.4
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,928.27,660.94
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,951.08,674.78
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,970.9,686.71
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,986.19,696.25
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,998.28,703.89
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,1003.66,706.95
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,1005.73,708.09
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,1002.07,705.78
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,995.2,701.64
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,984.16,695.02
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,970.13,686.68
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,946.86,672.64
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,921.05,657.13
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,900.0,645.83
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,866.66,626.52
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,823.22,600.48
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,778.57,573.25
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,731.76,543.82
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,680.53,510.63
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,615.51,467.19
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,552.03,423.29
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,478.08,370.78
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,407.51,317.21
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,318.8,246.44
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,237.51,177.06
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,115.41,45.71
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,10.46,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,18.68,6.7
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,26.69,16.69
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,34.39,23.85
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,39.15,28.24
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,43.75,32.31
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,46.52,34.66
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,49.19,36.82
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,50.93,38.19
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,57.82,43.92
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,58.79,44.48
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,59.69,44.98
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,77.05,44.66
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,123.14,64.04
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,204.76,131.82
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,273.64,193.59
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,265.54,193.93
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,248.79,186.34
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,321.52,236.88
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,422.24,308.69
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,397.66,293.21
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,355.55,263.29
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,231.65,172.17
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,95.8,68.98
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,184.22,136.74
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,273.02,203.08
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,442.31,328.87
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,625.34,459.28
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,516.59,380.76
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,391.79,289.44
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,392.05,290.32
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,391.95,290.54
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,527.85,391.95
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,660.83,488.68
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,831.63,617.07
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,969.32,713.87
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,667.2,504.93
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,273.56,206.19
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,216.76,164.01
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,160.0,120.46
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,234.39,179.14
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,330.9,253.97
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,429.47,331.45
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,508.99,393.73
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,702.84,546.48
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,847.79,654.36
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,560.54,443.34
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,240.35,188.64
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,215.65,170.52
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,190.72,151.33
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,381.09,311.51
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,546.15,443.58
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,472.98,385.4
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,403.06,327.68
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,315.15,252.94
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,231.66,178.53
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,114.72,49.29
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,11.82,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,20.41,7.96
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,30.65,20.45
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,40.62,29.81
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,48.47,37.04
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,54.33,42.31
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,58.99,46.25
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,63.39,49.81
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,65.97,51.79
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,68.37,53.56
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,70.13,54.76
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,71.7,55.78
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,88.44,55.24
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,142.05,81.25
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,188.73,111.74
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,237.61,149.63
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,287.18,191.37
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,338.16,235.33
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,388.9,278.69
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,440.44,321.92
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,495.17,367.1
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,544.78,407.51
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,592.42,444.77
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,639.43,480.54
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,684.1,514.55
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,727.56,546.97
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,768.5,576.07
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,807.94,602.35
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,843.75,626.58
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,877.6,649.39
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,909.32,670.69
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,938.72,690.4
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,961.86,705.94
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,982.07,719.63
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,998.26,730.76
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,1011.28,739.93
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,1018.13,746.36
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,1021.71,750.82
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,1020.42,751.06
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,1015.85,749.31
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,1005.18,743.37
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,991.46,735.56
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,982.57,731.43
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,959.98,718.14
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,930.17,700.85
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,898.01,681.86
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,860.62,657.74
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,821.31,632.04
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,770.6,598.29
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,719.17,563.32
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,666.12,526.15
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,608.87,484.54
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,535.06,429.28
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,464.33,373.63
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,373.87,298.84
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,290.54,224.84
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,145.82,66.98
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,10.91,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,19.72,7.47
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,27.31,17.74
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,34.63,24.73
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,39.04,28.91
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,43.32,32.81
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,45.8,34.88
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,52.82,40.81
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,53.56,41.24
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,58.44,45.22
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,62.2,48.08
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,65.64,50.62
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,82.63,50.31
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,136.27,73.39
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,186.88,106.3
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,238.95,146.58
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,291.02,190.13
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,344.05,235.46
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,396.43,279.78
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,449.16,323.46
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,501.06,365.92
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,552.59,406.9
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,601.87,444.25
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,650.26,479.76
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,696.78,513.84
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,741.85,546.08
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,783.79,573.69
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,823.9,598.47
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,860.44,621.84
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,894.75,643.65
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,925.39,663.01
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,953.32,680.64
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,976.98,694.95
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,997.58,707.36
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,1012.2,715.36
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,1023.53,721.45
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,1029.97,726.83
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,1033.07,730.31
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,1029.49,729.15
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,1022.71,726.22
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,1011.02,719.65
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,996.27,711.34
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,984.86,705.27
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,960.04,690.8
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,850.63,622.38
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,728.61,543.64
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,683.82,515.72
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,638.38,485.9
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,590.58,453.77
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,542.97,420.95
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,491.78,385.14
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,440.88,348.2
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,380.76,303.02
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,322.8,257.41
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,252.88,199.8
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,187.78,143.02
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,95.72,43.1
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,10.91,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,19.7,7.23
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,28.16,18.36
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,36.29,26.05
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,41.41,30.86
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,46.36,35.33
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,49.06,37.58
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,51.67,39.63
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,53.34,40.78
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,60.44,46.55
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,61.35,46.95
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,62.2,47.29
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,78.37,46.42
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,126.12,65.81
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,184.47,104.47
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,235.27,143.08
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,286.47,185.38
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,338.65,229.3
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,389.94,271.73
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,441.91,313.55
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,493.31,353.27
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,544.37,390.92
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,593.67,425.99
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,642.08,458.89
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,688.07,489.69
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,732.66,518.42
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,773.89,543.08
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,813.25,564.91
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,850.22,586.07
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,885.02,605.71
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,914.88,623.12
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,942.05,638.94
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,965.91,651.93
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,986.76,663.3
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,1001.17,670.47
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,1012.3,675.92
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,1019.61,680.68
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,1023.61,683.74
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,1020.31,682.8
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,1013.76,680.24
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,1001.92,676.98
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,987.02,672.19
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,964.88,661.9
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,950.41,656.34
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,918.76,640.3
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,884.88,622.89
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,775.38,557.95
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,655.61,483.39
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,607.52,454.19
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,559.39,423.12
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,504.4,386.49
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,450.04,348.66
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,432.29,337.24
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,416.23,324.79
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,322.45,250.27
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,234.66,176.64
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,117.11,54.43
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.1,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,17.59,5.48
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,32.53,21.69
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,47.23,35.08
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,63.06,49.16
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,78.63,62.77
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,94.25,76.11
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,109.59,88.91
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,118.52,96.04
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,124.3,100.39
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,148.83,120.04
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,165.21,132.59
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,148.92,108.41
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,160.02,101.78
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,216.82,146.11
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,270.52,191.14
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,307.07,221.85
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,325.71,238.62
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,340.57,250.4
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,362.1,266.46
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,412.99,303.1
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,474.67,347.93
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,491.5,359.83
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,511.8,373.69
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,566.08,413.88
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,630.68,461.09
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,630.11,459.1
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,620.34,450.62
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,608.98,442.31
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,593.28,430.79
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,694.04,503.06
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,802.67,578.4
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,879.3,634.79
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,939.44,675.47
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,952.56,683.5
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,962.66,689.97
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,888.32,640.75
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,772.23,558.44
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,734.46,533.83
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,695.06,507.3
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,544.86,401.85
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,393.26,291.61
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,328.26,244.76
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,246.69,184.3
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,223.85,168.02
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,200.92,151.33
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,249.3,190.33
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,283.27,218.19
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,255.88,198.06
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,228.22,177.53
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,199.47,155.69
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,170.47,133.15
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,138.51,107.56
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,106.55,81.37
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,74.57,54.62
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,37.32,23.54
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,16.56,2.95
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,10.91,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.84,5.95
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.33,17.98
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,38.85,27.62
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,47.81,35.67
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,57.58,44.22
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,61.58,47.5
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,63.92,49.22
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,61.46,46.88
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,59.41,44.89
