Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,36.15,24.83
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,45.41,33.25
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,58.99,45.13
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,74.85,58.67
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,90.56,71.79
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,111.25,88.78
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,127.97,102.14
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,96.42,75.5
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,74.64,57.1
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,74.88,57.12
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,107.72,62.41
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,150.78,84.96
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,203.48,122.13
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,265.75,176.73
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,318.82,223.22
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,344.65,239.79
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,400.13,280.52
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,448.6,319.67
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,497.08,357.84
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,544.13,393.18
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,590.71,427.06
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,634.48,459.22
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,677.13,489.91
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,717.33,518.37
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,756.1,544.84
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,708.53,507.8
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,628.52,447.72
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,672.07,478.89
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,714.24,508.08
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,688.96,490.27
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,650.08,463.92
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,621.92,445.42
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,591.53,425.1
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,675.04,484.71
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,745.32,533.96
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,754.62,541.95
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,761.81,549.18
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,872.54,628.47
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,945.84,676.33
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,923.7,663.54
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,898.99,650.02
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,868.46,632.99
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,835.77,614.41
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,558.37,423.54
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,246.74,187.58
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,220.97,169.69
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,194.98,150.36
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,166.97,128.96
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,138.92,107.03
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,100.55,76.22
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,73.25,53.8
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,50.57,34.99
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,26.85,15.11
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,12.77,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,6.82,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,13.64,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,26.03,14.24
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,39.48,27.68
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,48.78,36.24
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,58.76,45.1
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,65.01,50.42
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,71.03,55.31
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,75.65,58.99
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,79.83,62.19
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,80.37,62.17
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,80.86,62.09
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,81.49,62.26
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,112.82,66.97
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,155.34,88.71
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,200.77,119.74
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,263.74,173.34
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,316.32,218.89
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,347.86,241.32
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,399.7,280.3
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,448.06,319.35
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,496.7,357.65
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,544.01,393.36
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,591.14,427.87
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,635.52,460.2
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,678.96,491.08
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,720.04,519.94
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,759.82,547.39
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,796.26,570.95
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,830.84,592.77
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,854.71,606.71
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,883.66,623.9
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,906.6,638.02
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,926.8,650.44
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,941.3,659.83
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,952.77,667.46
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,879.73,620.14
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,765.38,541.25
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,880.97,623.81
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,966.68,679.44
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,782.82,560.9
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,564.85,409.75
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,623.36,454.36
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,659.78,482.13
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,579.99,426.87
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,482.94,359.2
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,635.56,473.25
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,746.7,551.33
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,693.61,516.01
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,640.35,481.19
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,575.37,437.05
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,511.76,392.38
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,429.61,332.49
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,358.59,278.0
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,270.56,207.66
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,190.64,139.55
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,95.03,21.91
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.37,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,12.73,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.27,11.07
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.21,22.26
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,41.1,29.53
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,49.83,37.28
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,53.84,40.68
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,57.7,43.78
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,60.51,45.96
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,63.16,47.95
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,64.15,48.39
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,65.05,48.74
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,65.43,48.77
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,103.95,58.76
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,149.11,81.36
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,196.67,113.69
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,244.96,151.45
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,294.72,192.21
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,344.64,233.21
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,401.14,278.28
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,449.96,317.55
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,498.73,355.82
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,545.9,391.36
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,592.59,425.49
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,636.83,457.92
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,679.94,488.85
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,720.67,517.57
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,759.89,544.31
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,724.78,516.41
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,667.42,472.4
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,778.62,552.92
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,884.87,623.58
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,908.38,638.21
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,929.15,651.88
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,943.73,661.76
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,955.26,669.9
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,962.23,674.9
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,966.07,678.11
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,974.64,684.88
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,968.97,682.83
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,957.61,677.97
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,943.26,671.36
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,861.27,620.16
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,764.67,556.54
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,741.97,544.91
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,716.79,530.92
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,546.59,410.97
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,386.97,293.42
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,353.26,270.87
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,319.02,246.8
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,280.91,218.5
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,242.7,189.41
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,201.44,157.35
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,160.69,124.64
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,116.28,87.74
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,72.19,50.0
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,27.36,0.89
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,11.82,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,22.27,10.87
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.95,22.96
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,42.93,31.21
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,51.62,38.97
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,57.38,43.99
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,63.23,48.89
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,66.16,51.06
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,68.92,53.0
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,70.33,53.77
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,71.62,54.41
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,93.4,72.02
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,138.45,91.23
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,158.94,93.89
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,200.02,117.68
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,247.17,154.36
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,295.88,194.14
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,341.5,231.33
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,396.89,275.54
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,446.3,315.66
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,495.58,354.73
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,532.5,382.44
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,561.26,401.75
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,612.55,440.71
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,678.05,489.5
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,718.21,517.39
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,756.46,542.98
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,792.17,565.86
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,825.9,587.34
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,852.99,604.47
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,877.26,619.84
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,900.13,633.86
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,920.26,646.15
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,942.44,659.74
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,951.75,665.33
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,888.51,626.19
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,808.48,571.94
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,841.66,596.79
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,871.91,618.69
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,860.32,612.97
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,845.84,605.87
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,624.12,455.77
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,389.19,287.78
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,323.46,242.0
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,257.74,193.93
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,309.51,236.2
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,376.18,288.44
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,341.06,263.25
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,305.57,237.78
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,267.89,209.83
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,230.3,181.11
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,188.7,148.07
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,147.62,114.58
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,94.18,70.42
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,52.48,34.86
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,22.98,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,10.91,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,21.13,9.81
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,32.48,21.8
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,40.37,29.15
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,49.11,36.97
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,40.0,29.17
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,41.46,30.38
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,55.66,42.44
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,69.79,54.22
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,73.44,56.97
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,77.02,59.65
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,73.5,56.36
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,69.97,50.64
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,147.66,110.13
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,223.6,165.81
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,155.1,114.41
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,73.68,52.43
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,212.24,156.78
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,340.43,249.14
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,398.85,289.72
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,458.83,332.15
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,469.45,339.48
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,464.54,335.43
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,479.31,345.87
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,493.19,355.4
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,488.67,352.0
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,482.11,347.19
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,367.32,266.9
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,242.29,176.92
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,402.12,293.5
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,573.88,411.43
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,683.11,487.94
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,798.83,567.2
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,793.56,562.72
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,774.79,551.06
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,746.8,532.18
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,716.59,511.8
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,763.68,546.82
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,825.63,589.97
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,736.24,531.09
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,663.92,483.11
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,491.43,364.08
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,320.02,239.47
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,165.82,125.23
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,22.95,12.85
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,37.09,24.4
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,51.25,35.91
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,45.03,31.08
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,38.81,26.2
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,33.05,21.56
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,27.3,16.87
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,21.55,12.14
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,15.82,7.35
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,10.97,3.25
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.14,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.07,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,10.91,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.37,8.88
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,31.0,20.43
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,39.67,28.41
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,46.72,34.76
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,50.89,38.42
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,54.9,41.78
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,57.47,43.79
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,59.91,45.61
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,60.74,46.05
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,61.51,46.41
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,68.88,52.27
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,96.46,54.89
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,141.72,76.19
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,189.64,108.32
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,239.48,146.68
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,298.52,193.39
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,348.19,233.31
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,399.17,273.55
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,449.85,312.88
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,500.43,350.79
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,549.31,386.7
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,597.5,420.99
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,643.19,453.53
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,687.65,484.49
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,730.06,513.46
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,770.82,539.8
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,807.76,562.25
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,842.63,583.27
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,872.43,600.75
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,899.54,616.59
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,923.76,631.96
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,945.11,645.72
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,882.72,608.33
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,792.28,547.89
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,902.63,624.56
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,987.08,675.59
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,985.34,675.36
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,980.42,674.5
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,969.8,670.81
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,956.16,665.44
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,946.33,661.19
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,923.11,648.72
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,892.13,631.56
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,858.89,612.9
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,818.37,590.04
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,781.1,568.85
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,729.82,537.67
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,678.16,505.43
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,615.33,464.72
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,553.66,423.04
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,477.61,368.75
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,405.0,313.44
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,314.36,241.55
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,231.38,168.69
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,110.55,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.01,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.38,8.49
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.76,21.0
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,40.07,28.72
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,49.35,36.99
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,54.6,41.51
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,59.62,45.62
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,62.34,47.73
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,64.91,49.65
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,66.18,50.31
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,67.33,50.86
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,67.95,51.07
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,93.42,53.4
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,145.11,79.68
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,191.9,110.56
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,240.51,147.58
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,290.67,187.55
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,340.46,227.52
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,391.16,267.45
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,445.92,309.9
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,494.8,347.18
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,542.2,381.63
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,588.99,414.45
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,633.71,446.83
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,677.33,477.84
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,718.23,506.11
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,757.64,532.58
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,780.87,545.57
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,789.63,548.59
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,840.12,587.51
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,879.97,616.28
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,876.37,612.56
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,849.44,591.08
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,906.73,633.31
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,953.49,664.14
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,959.92,668.93
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,963.19,672.32
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,938.27,658.35
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,901.26,635.6
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,918.77,650.93
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,928.26,659.5
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,770.59,557.33
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,606.11,443.29
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,687.4,505.91
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,742.96,548.66
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,636.49,474.83
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,515.89,389.7
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,472.62,360.63
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,429.2,330.24
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,473.62,365.93
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,492.2,381.46
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,416.99,325.17
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,345.97,269.99
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,263.47,203.03
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,188.1,135.92
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,91.16,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,10.01,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.41,7.99
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.81,20.87
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,40.13,28.61
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,49.5,36.93
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,54.34,41.19
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,58.99,45.08
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,62.14,47.57
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,65.11,49.83
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,66.37,50.5
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,67.53,51.06
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,67.83,51.0
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,99.19,58.5
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,145.02,79.87
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,192.97,111.9
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,258.27,169.45
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,320.2,223.47
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,354.03,250.75
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,382.61,273.14
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,419.29,298.07
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,494.12,351.98
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,540.9,385.99
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,587.04,418.32
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,631.07,448.81
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,674.0,477.45
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,648.33,455.21
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,597.57,415.72
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,606.83,421.21
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,614.6,424.95
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,707.19,485.01
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,807.71,546.8
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,872.85,589.47
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,922.01,618.58
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,937.15,626.28
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,949.28,632.9
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,966.49,645.47
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,969.75,650.15
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,967.02,650.46
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,961.17,649.21
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,948.95,643.36
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,933.76,635.94
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,910.04,624.52
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,890.01,615.39
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,857.76,598.91
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,823.48,581.09
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,762.1,544.53
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,700.54,507.22
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,645.33,474.0
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,583.68,435.06
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,518.37,391.27
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,455.19,346.81
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,383.0,294.5
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,314.62,242.36
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,232.29,176.68
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,143.33,101.3
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,67.27,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.61,6.99
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,31.03,20.26
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,39.37,28.06
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,48.69,36.39
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,53.16,40.35
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,57.48,43.99
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,60.32,46.13
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,63.01,48.07
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,63.69,48.26
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,64.33,48.4
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,65.12,48.77
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,95.32,55.97
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,141.17,76.55
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,189.55,108.49
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,239.47,147.17
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,290.92,189.35
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,342.43,231.91
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,400.74,278.8
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,450.8,319.45
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,500.85,359.09
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,549.77,396.04
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,598.07,431.34
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,643.87,464.49
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,688.55,495.94
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,729.85,523.63
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,769.48,549.21
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,720.25,511.56
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,640.91,452.83
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,693.27,490.13
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,752.97,530.73
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,857.39,604.08
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,948.26,661.92
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,964.02,671.16
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,976.62,679.36
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,984.51,684.82
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,989.15,688.47
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,987.61,689.14
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,982.89,688.05
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,982.35,690.49
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,967.85,684.34
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,946.81,673.49
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,922.99,660.9
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,702.26,517.42
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,457.19,342.52
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,641.26,482.04
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,780.98,579.28
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,728.34,544.41
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,675.33,510.2
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,611.67,467.29
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,549.17,423.56
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,471.66,367.67
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,397.67,310.47
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,305.78,236.42
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,220.65,159.09
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,104.8,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.19,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.45,5.71
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.51,18.96
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,38.28,27.13
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,47.95,35.76
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,52.87,40.02
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,57.59,43.89
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,60.41,46.1
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,63.09,48.11
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,64.81,49.16
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,66.38,50.06
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,67.06,50.33
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,95.68,57.05
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,142.14,77.71
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,190.72,109.4
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,188.98,124.22
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,183.0,134.32
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,269.18,190.43
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,401.97,281.01
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,423.24,299.69
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,427.74,304.9
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,455.14,323.96
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,482.82,342.7
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,409.31,292.35
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,326.66,234.4
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,481.95,344.98
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,659.44,463.51
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,742.01,520.01
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,832.9,580.51
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,865.36,600.3
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,886.99,614.11
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,909.99,628.16
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,930.2,640.53
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,873.74,604.26
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,778.17,539.77
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,750.56,522.89
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,720.69,503.67
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,751.73,527.49
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,797.17,559.51
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,880.4,618.45
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,944.28,660.05
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,918.67,645.76
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,897.18,635.02
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,863.97,617.96
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,828.73,599.34
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,784.61,573.28
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,739.29,545.87
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,684.08,511.18
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,628.74,475.4
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,563.14,430.99
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,493.45,381.7
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,417.12,325.3
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,345.14,269.27
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,257.0,197.56
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,177.05,124.95
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,84.25,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
