Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.37,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.43,4.94
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,31.0,20.02
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,41.22,29.45
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,51.09,38.25
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,57.25,43.65
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,63.97,49.33
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,67.65,52.26
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,71.12,54.93
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,80.63,62.46
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,89.45,69.28
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,81.37,62.21
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,92.54,56.16
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,158.46,96.39
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,216.36,140.3
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,261.78,175.51
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,304.88,209.93
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,350.4,243.97
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,401.09,281.89
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,441.33,313.51
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,478.08,341.41
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,522.36,373.64
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,586.24,419.58
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,631.4,451.41
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,675.45,481.54
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,716.57,508.2
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,756.06,532.82
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,792.17,554.59
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,826.31,574.88
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,856.24,591.15
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,883.7,605.72
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,906.71,618.71
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,926.9,630.01
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,828.32,567.85
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,695.41,478.58
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,844.19,580.85
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,965.84,654.72
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,973.91,658.78
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,967.91,656.26
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,956.16,651.99
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,941.4,646.07
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,838.35,584.91
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,721.92,510.33
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,776.34,551.81
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,829.93,586.81
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,781.82,558.27
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,732.85,529.7
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,679.18,497.95
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,625.34,464.96
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,557.47,420.37
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,485.66,370.83
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,409.32,315.44
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,337.27,260.27
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,249.7,189.94
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,170.17,117.84
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,57.72,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.86,2.25
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,29.49,18.71
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.99,27.55
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,48.19,35.77
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,55.01,41.65
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,60.01,45.76
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,63.48,48.4
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,66.75,50.78
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,67.93,51.36
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,69.03,51.85
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,69.58,51.99
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,86.84,51.81
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,139.16,76.52
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,186.22,106.49
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,234.25,142.8
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,283.91,182.74
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,332.36,222.0
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,388.7,266.53
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,438.27,305.34
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,487.86,342.9
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,535.5,377.8
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,582.57,411.0
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,627.67,442.57
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,671.66,472.45
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,712.67,500.07
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,752.08,525.89
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,695.62,483.64
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,605.66,418.83
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,746.33,516.63
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,878.7,600.01
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,758.59,520.33
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,592.01,406.94
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,695.52,478.5
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,802.51,547.59
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,656.62,452.72
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,486.12,339.7
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,607.85,425.91
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,730.75,507.72
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,678.7,474.37
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,625.58,441.44
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,726.8,513.83
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,812.1,573.34
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,825.69,584.52
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,831.12,591.54
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,790.78,568.21
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,748.96,543.88
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,696.97,512.1
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,644.73,479.24
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,582.93,438.91
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,522.17,397.49
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,444.8,341.82
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,371.11,285.4
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,282.49,214.71
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,199.57,137.48
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,72.29,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.72,0.9
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,28.38,17.65
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,36.33,25.22
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,43.96,32.16
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,49.06,36.65
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,53.94,40.78
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,56.94,43.08
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,59.78,45.15
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,60.95,45.66
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,62.03,46.07
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,69.8,52.14
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,86.48,51.68
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,132.76,70.06
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,181.37,100.13
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,231.01,137.0
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,282.18,177.54
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,340.57,223.5
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,392.04,264.07
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,442.27,302.97
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,492.48,340.72
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,541.61,376.54
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,590.22,410.88
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,636.02,442.73
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,680.63,472.93
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,679.77,470.13
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,662.82,456.19
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,703.6,482.79
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,744.79,508.68
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,760.58,518.01
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,774.38,526.33
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,804.08,545.26
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,832.62,563.22
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,784.02,533.17
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,740.58,506.31
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,809.0,552.3
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,866.33,589.93
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,819.68,560.53
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,755.12,521.04
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,723.95,503.89
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,691.26,485.15
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,693.54,489.5
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,711.17,503.09
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,689.23,491.75
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,664.84,479.08
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,715.66,517.18
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,765.29,550.79
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,711.68,516.8
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,657.8,482.85
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,592.02,440.1
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,527.63,396.52
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,448.91,341.13
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,373.9,284.71
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,278.0,208.93
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,194.73,130.55
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,69.54,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.67,0.82
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,31.05,19.65
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,42.03,29.79
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,52.62,39.17
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,59.83,45.44
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,66.77,51.27
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,71.57,54.99
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,75.98,58.26
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,77.1,58.73
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,78.14,59.12
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,78.95,59.44
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,92.95,58.42
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,136.49,75.75
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,182.88,104.75
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,237.9,145.99
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,286.94,185.28
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,335.58,224.87
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,385.38,265.11
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,434.86,304.87
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,484.6,343.85
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,532.7,380.09
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,580.54,415.07
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,625.79,447.98
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,670.08,479.43
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,691.42,490.61
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,701.9,493.56
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,760.8,536.94
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,817.46,576.83
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,785.27,551.54
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,725.36,506.67
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,774.98,540.66
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,820.26,570.91
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,811.16,565.14
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,799.1,557.93
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,728.04,510.91
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,650.08,458.76
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,818.37,577.52
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,951.51,664.68
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,937.92,657.64
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,921.36,650.13
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,903.69,640.64
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,877.5,625.75
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,844.01,606.99
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,808.53,586.76
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,756.99,554.33
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,704.7,520.92
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,646.16,483.6
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,581.26,440.62
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,515.26,394.23
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,451.41,347.37
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,376.98,291.84
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,306.8,236.94
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,223.72,169.21
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,132.17,86.55
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,46.94,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.89,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.5,18.27
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,40.9,28.8
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,51.9,38.54
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,59.47,45.03
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,66.74,51.03
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,84.16,65.41
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,106.08,83.21
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,122.95,96.31
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,138.84,108.34
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,134.6,104.24
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,127.79,88.13
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,149.95,89.87
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,183.57,106.27
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,230.1,140.25
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,278.39,177.59
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,330.06,217.34
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,377.76,253.92
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,426.8,291.7
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,476.06,328.43
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,523.96,362.72
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,571.48,395.56
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,616.94,427.96
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,660.17,458.31
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,677.93,467.33
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,682.42,467.02
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,745.46,512.06
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,806.99,553.88
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,754.59,517.84
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,670.31,459.61
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,792.84,545.45
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,909.71,620.9
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,923.82,629.24
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,934.86,637.04
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,681.48,476.2
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,371.05,261.91
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,487.21,345.86
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,589.08,415.86
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,766.68,539.68
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,911.28,634.8
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,733.1,520.29
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,530.82,382.86
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,658.55,477.32
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,749.26,542.84
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,691.29,505.22
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,641.64,473.27
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,591.15,440.53
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,540.5,406.73
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,474.43,360.35
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,410.63,313.98
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,338.83,259.79
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,256.88,196.2
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,179.01,133.29
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,103.33,64.3
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,34.79,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,12.77,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,25.33,14.81
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,42.19,29.85
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,58.84,44.38
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,73.23,56.75
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,88.67,69.69
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,107.51,85.16
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,120.53,95.51
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,134.35,106.09
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,155.68,122.53
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,146.77,114.61
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,144.93,107.47
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,115.42,84.12
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,82.5,58.45
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,175.4,127.27
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,268.43,193.8
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,291.75,200.92
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,379.09,258.32
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,427.11,295.52
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,475.54,332.18
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,522.58,365.98
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,569.14,398.15
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,612.97,429.27
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,655.98,459.15
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,696.29,487.18
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,735.08,513.79
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,770.77,537.56
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,804.68,559.49
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,833.49,578.38
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,859.81,595.8
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,882.03,609.45
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,901.53,621.51
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,807.7,559.69
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,689.95,479.53
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,760.19,529.62
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,844.85,585.84
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,508.8,365.38
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,148.57,106.05
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,243.06,177.49
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,334.61,244.08
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,571.55,417.0
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,785.14,562.6
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,789.18,565.48
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,782.16,563.2
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,700.62,510.96
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,630.11,465.04
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,577.17,430.9
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,524.69,395.81
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,464.6,353.3
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,406.07,310.47
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,335.26,257.21
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,253.79,194.12
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,179.62,133.93
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,106.42,64.77
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,36.79,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.97,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.74,15.17
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,35.31,24.21
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,43.4,31.49
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,48.1,35.57
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,52.63,39.31
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,55.68,41.75
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,58.57,43.96
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,59.46,44.35
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,60.3,44.68
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,67.54,50.37
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,77.25,48.73
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,123.04,64.74
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,171.26,94.15
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,220.81,131.0
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,271.9,171.94
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,329.79,218.82
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,380.7,260.48
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,431.38,301.93
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,482.06,342.51
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,501.55,358.9
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,509.55,363.87
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,550.69,393.68
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,595.18,425.52
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,610.54,435.17
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,622.37,442.18
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,665.3,472.83
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,712.48,506.01
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,800.86,571.34
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,882.68,627.38
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,879.05,624.64
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,852.37,602.85
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,815.94,578.99
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,764.6,545.13
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,885.9,633.34
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,970.39,689.39
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,969.15,689.33
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,964.68,687.93
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,953.53,683.52
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,939.35,677.25
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,928.76,672.3
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,905.2,658.84
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,773.18,572.56
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,612.26,459.81
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,697.06,525.48
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,759.1,570.14
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,707.11,535.58
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,654.91,500.62
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,591.7,456.6
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,529.77,411.81
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,450.02,351.44
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,374.36,290.53
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,274.54,208.14
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,176.88,107.75
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,64.17,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.58,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.96,14.38
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,34.47,23.5
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,42.59,30.89
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,47.71,35.46
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,52.62,39.66
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,55.66,42.11
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,58.54,44.34
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,59.06,44.53
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,59.57,44.69
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,66.75,50.51
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,74.66,56.9
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,155.19,98.43
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,230.6,158.0
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,229.7,148.18
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,273.43,176.36
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,323.19,217.96
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,373.93,260.11
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,424.36,301.11
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,474.83,340.84
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,524.13,378.54
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,572.99,414.63
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,619.53,448.55
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,664.95,480.62
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,661.74,474.01
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,641.54,454.9
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,729.99,519.36
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,822.34,581.49
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,854.54,599.23
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,884.28,615.79
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,909.16,630.46
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,931.16,643.36
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,947.85,653.78
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,961.4,662.42
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,969.21,667.75
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,973.73,671.28
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,971.67,671.01
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,966.41,669.02
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,955.33,663.64
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,941.22,656.58
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,927.2,649.7
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,900.19,634.79
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,868.51,616.93
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,834.62,597.54
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,792.45,572.05
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,744.86,542.67
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,691.08,509.03
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,637.17,474.36
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,567.12,427.17
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,498.92,379.44
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,418.47,319.78
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,339.36,258.37
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,245.59,182.89
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,153.76,88.04
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,53.79,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.98,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,25.72,14.86
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.72,24.47
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,45.41,33.14
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,52.77,39.61
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,58.28,44.28
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,61.81,47.13
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,65.16,49.72
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,66.77,50.67
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,68.26,51.49
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,113.38,88.12
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,185.21,144.92
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,188.17,132.17
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,229.35,154.11
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,265.25,183.38
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,302.69,214.14
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,328.62,233.61
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,353.01,251.67
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,396.33,282.08
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,436.89,310.74
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,489.54,348.46
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,568.46,405.56
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,612.87,437.84
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,656.22,468.9
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,697.04,497.6
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,736.31,524.75
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,772.32,548.52
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,806.41,570.51
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,836.32,588.58
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,863.85,605.09
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,886.59,619.36
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,906.56,631.97
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,921.76,642.24
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,944.36,657.24
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,951.94,663.82
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,956.31,668.71
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,953.99,668.81
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,948.5,667.12
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,935.81,660.54
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,920.13,652.23
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,897.74,639.75
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,878.4,629.3
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,845.57,610.87
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,810.73,591.02
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,766.77,564.02
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,721.68,535.8
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,666.77,499.83
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,611.81,462.93
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,543.28,415.39
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,476.45,367.05
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,392.59,304.26
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,319.48,246.53
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,229.57,172.31
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,139.68,75.45
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,47.6,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.38,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.47,15.37
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.96,26.43
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,49.06,36.38
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,65.96,50.91
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,80.09,62.73
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,92.99,73.35
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,105.38,83.31
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,91.04,70.96
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,80.79,62.11
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,128.94,101.2
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,185.51,145.86
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,187.02,131.71
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,226.76,152.43
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,234.72,150.98
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,268.45,172.33
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,319.51,212.66
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,367.74,250.98
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,423.59,294.98
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,473.29,333.45
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,521.51,368.95
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,569.09,402.63
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,614.42,435.4
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,658.7,466.69
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,700.0,494.92
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,739.75,521.56
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,659.17,464.46
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,542.61,381.28
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,705.82,499.07
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,870.82,609.1
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,894.8,623.11
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,915.95,636.93
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,930.51,647.41
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,941.92,656.13
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,828.48,582.92
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,693.04,489.88
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,825.57,585.33
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,938.63,660.16
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,925.09,653.16
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,915.05,649.75
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,888.43,635.04
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,859.47,618.86
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,715.25,525.34
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,566.69,422.45
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,637.79,477.65
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,689.47,516.35
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,624.07,471.71
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,567.71,433.26
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,497.97,383.23
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,430.89,333.25
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,351.78,273.36
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,277.59,214.53
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,179.41,134.32
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,93.86,45.23
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,32.71,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
