Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,13.62,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,26.51,15.21
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,41.68,29.58
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,54.73,41.34
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,67.89,52.86
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,80.6,63.7
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,101.27,80.98
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,117.72,94.34
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,137.49,110.19
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,151.72,121.21
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,168.7,134.28
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,185.71,147.16
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,200.66,147.39
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,227.61,165.22
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,230.46,168.41
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,224.86,165.52
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,244.74,179.44
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,255.0,186.14
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,299.9,217.9
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,347.84,251.22
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,432.04,309.14
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,546.74,386.93
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,582.5,410.45
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,617.4,433.44
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,660.07,460.78
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,703.39,487.85
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,707.05,490.4
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,706.87,490.76
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,759.76,526.04
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,813.69,561.02
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,833.16,574.0
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,850.66,586.19
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,885.49,611.94
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,918.52,635.31
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,923.19,639.78
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,924.81,642.87
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,895.35,625.23
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,858.14,601.82
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,872.21,613.16
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,878.08,617.82
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,604.73,437.4
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,289.12,212.01
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,342.43,255.56
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,412.4,308.43
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,397.35,299.07
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,380.57,288.91
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,340.67,260.94
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,300.88,232.39
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,364.8,283.45
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,419.52,325.04
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,340.67,264.35
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,266.65,205.62
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,171.41,127.57
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,86.78,36.53
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,29.99,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,15.01,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,26.52,15.02
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,37.62,26.09
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,49.12,36.4
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,56.43,42.79
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,63.49,48.68
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,89.12,70.06
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,109.29,86.43
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,123.04,97.24
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,136.12,107.34
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,146.37,114.98
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,156.36,122.35
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,192.99,136.03
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,237.72,167.36
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,232.58,167.07
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,224.05,164.69
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,279.88,202.96
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,354.58,254.8
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,367.04,264.44
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,375.98,271.3
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,436.62,313.31
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,499.43,356.33
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,471.82,336.53
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,431.34,307.58
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,473.45,336.56
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,521.88,368.65
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,423.08,301.79
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,312.48,225.06
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,572.29,413.73
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,835.2,588.67
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,855.76,602.29
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,873.74,617.36
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,694.56,498.0
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,468.41,339.74
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,243.13,180.63
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,22.18,11.83
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,131.83,97.77
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,248.12,186.05
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,215.39,161.68
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,182.45,137.27
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,108.72,80.59
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,38.91,25.57
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,41.11,27.53
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,43.3,29.47
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,24.25,14.13
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,5.28,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,4.84,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.39,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.51,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.63,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.75,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.88,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.44,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.55,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.78,1.15
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,17.59,9.32
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,26.42,17.26
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,36.6,26.26
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,46.79,35.12
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,65.26,51.06
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,82.9,66.06
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,95.3,76.24
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,107.59,86.17
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,105.98,84.32
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,104.12,82.31
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,102.64,77.01
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,100.92,75.27
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,99.9,74.25
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,98.78,73.19
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,108.65,80.62
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,118.57,88.03
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,150.14,112.28
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,182.2,136.71
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,227.75,170.85
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,273.99,204.96
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,275.65,205.99
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,277.14,207.02
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,276.34,206.4
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,275.35,205.67
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,304.46,227.34
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,337.99,252.06
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,383.36,285.57
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,430.67,320.18
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,483.89,359.46
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,550.21,407.54
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,488.43,363.03
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,434.92,324.29
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,478.04,357.85
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,538.2,403.0
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,442.64,333.4
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,361.29,273.2
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,309.17,234.7
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,241.27,183.55
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,290.26,222.14
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,325.42,249.77
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,364.81,282.43
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,420.18,326.62
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,238.39,186.88
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,75.56,55.83
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,65.0,47.73
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,54.77,39.61
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,45.45,32.01
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,36.15,24.3
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,27.3,16.91
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,18.47,9.45
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,11.42,3.32
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.38,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.27,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,14.1,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,24.22,12.89
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,34.27,23.52
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,44.02,32.55
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,50.41,38.37
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,57.17,44.28
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,54.05,41.47
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,67.83,53.14
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,85.56,67.98
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,102.97,82.3
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,111.37,88.85
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,119.68,95.27
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,157.02,119.42
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,195.17,147.55
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,181.63,136.9
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,165.77,124.67
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,224.53,168.36
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,292.09,217.81
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,294.01,218.71
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,294.36,218.52
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,307.08,227.28
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,319.93,236.01
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,373.95,275.07
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,431.56,316.05
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,476.49,348.07
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,528.01,384.48
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,499.52,363.86
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,463.1,337.84
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,325.54,239.44
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,177.85,130.32
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,411.06,304.26
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,643.68,466.17
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,423.53,311.48
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,177.24,130.09
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,182.82,134.97
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,188.49,139.39
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,159.16,117.33
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,129.7,95.02
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,190.99,142.55
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,255.51,191.86
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,153.91,114.96
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,57.55,40.04
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,129.99,97.8
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,210.73,161.12
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,128.49,97.2
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,52.13,36.48
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,45.02,31.01
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,37.92,25.4
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,274.06,220.63
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,469.41,370.07
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,380.94,300.01
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,304.53,237.93
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,210.24,156.79
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,109.28,16.54
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,37.19,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,12.28,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,21.15,10.2
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,30.2,19.94
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,38.07,27.27
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,24.71,15.9
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,15.83,8.18
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,57.0,43.96
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,94.21,75.75
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,107.63,86.69
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,120.93,97.37
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,95.72,75.85
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,67.28,51.67
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,107.54,81.24
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,146.09,111.17
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,165.91,126.16
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,186.29,141.54
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,173.18,130.95
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,159.02,119.64
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,232.81,175.89
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,298.13,224.65
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,311.09,233.61
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,324.5,243.03
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,244.09,182.99
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,158.09,117.69
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,225.19,168.53
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,293.27,218.69
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,447.72,333.05
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,610.29,448.15
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,671.96,490.84
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,733.49,533.44
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,721.92,524.08
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,707.03,512.93
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,576.79,422.09
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,436.94,321.71
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,528.02,389.16
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,606.84,445.63
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,321.02,241.16
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,30.13,18.05
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,477.94,367.36
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,902.55,657.41
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,843.1,615.28
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,773.88,570.83
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,436.05,333.74
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,62.82,44.4
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,66.8,48.13
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,70.79,51.5
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,61.44,44.26
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,52.11,36.94
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,42.79,29.41
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,33.49,21.79
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,25.09,14.88
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,16.7,7.87
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,10.1,2.13
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.5,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.82,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,13.19,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,22.65,10.92
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,35.05,23.83
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,47.03,34.66
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,54.79,41.61
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,62.28,48.08
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,67.6,52.5
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,72.77,56.65
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,99.76,79.03
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,131.79,105.11
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,101.79,79.73
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,75.83,57.88
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,132.06,81.68
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,189.77,120.58
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,235.44,152.84
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,282.21,188.6
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,316.33,214.2
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,365.93,252.6
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,416.83,294.07
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,468.07,334.68
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,517.06,372.06
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,567.6,409.23
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,613.15,442.74
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,657.65,474.67
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,699.69,503.6
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,740.34,530.94
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,776.45,554.59
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,810.49,576.15
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,840.64,595.65
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,868.28,613.59
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,891.02,627.94
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,910.87,640.55
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,926.32,651.1
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,938.67,659.89
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,818.98,582.23
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,666.94,476.34
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,817.3,585.36
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,947.79,670.73
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,823.54,590.21
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,669.41,484.67
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,781.94,567.84
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,869.16,626.26
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,840.81,609.56
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,805.4,589.24
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,594.82,447.02
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,370.76,282.78
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,334.69,258.21
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,298.07,231.57
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,382.86,299.52
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,462.2,359.36
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,373.05,289.81
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,295.82,227.34
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,201.76,145.94
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,97.95,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,33.39,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,12.73,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,22.62,10.4
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,36.53,24.89
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,48.49,35.71
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,50.21,37.5
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,56.86,43.26
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,67.7,52.5
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,79.32,62.24
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,84.17,65.99
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,88.27,69.04
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,118.76,94.13
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,155.71,124.1
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,178.28,131.2
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,199.6,150.14
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,150.28,112.01
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,93.68,68.25
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,165.71,123.23
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,236.79,175.97
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,250.59,185.82
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,264.59,195.96
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,224.76,166.33
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,182.54,134.75
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,206.53,152.74
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,230.94,170.78
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,350.85,259.1
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,478.43,349.76
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,494.64,360.49
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,511.04,371.94
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,572.23,414.85
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,632.77,456.39
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,721.79,520.26
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,816.31,586.48
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,723.87,522.28
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,621.94,451.32
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,788.66,573.03
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,927.54,667.37
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,923.15,664.73
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,922.3,665.94
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,713.85,526.58
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,478.63,357.2
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,671.4,503.75
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,828.36,616.03
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,792.28,593.19
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,754.38,570.48
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,644.32,494.72
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,546.77,424.18
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,474.63,372.98
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,422.2,334.47
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,361.38,287.65
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,302.73,241.03
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,236.94,187.53
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,174.19,134.93
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,93.74,65.66
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,8.19,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,15.85,5.26
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,31.99,21.12
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,47.68,35.15
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,64.35,49.86
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,80.88,64.2
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,98.49,79.16
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,113.24,91.41
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,127.67,102.99
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,148.92,119.99
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,157.06,126.19
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,171.99,137.91
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,197.53,145.11
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,220.52,157.22
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,228.65,166.93
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,232.07,173.64
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,208.77,155.87
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,182.48,135.87
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,222.27,165.55
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,262.92,195.24
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,234.31,173.51
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,203.95,150.68
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,189.81,140.12
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,175.17,129.12
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,183.65,135.21
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,192.27,141.31
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,271.85,199.77
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,357.19,260.42
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,398.84,289.53
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,442.31,319.87
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,525.39,378.52
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,604.02,432.83
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,522.23,376.47
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,422.26,307.14
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,427.08,312.06
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,431.84,316.3
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,333.64,246.63
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,221.86,164.83
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,171.16,127.54
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,120.74,89.28
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,144.26,107.94
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,169.03,127.45
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,127.5,95.71
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,86.53,63.85
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,73.47,53.7
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,61.0,43.89
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,52.56,37.3
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,44.12,30.6
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,36.14,24.16
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,28.18,17.6
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,20.67,11.32
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,13.18,4.99
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,7.9,0.23
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.73,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.36,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,11.37,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.64,7.39
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,29.22,18.8
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,37.58,26.52
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,24.05,15.15
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,14.94,7.32
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,53.89,40.93
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,89.53,71.19
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,103.36,82.42
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,117.07,93.38
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,139.36,111.24
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,161.18,128.41
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,179.49,135.28
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,211.43,157.74
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,224.47,167.39
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,236.34,176.46
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,291.6,213.38
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,362.06,262.62
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,382.39,279.67
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,405.53,297.86
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,426.11,312.76
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,445.59,326.5
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,441.11,323.36
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,436.01,319.52
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,277.59,204.95
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,105.79,75.9
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,315.67,234.22
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,537.13,391.38
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,386.06,283.02
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,225.46,165.26
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,315.25,231.88
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,403.58,295.46
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,607.25,444.35
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,808.17,583.91
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,562.69,413.1
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,278.66,205.32
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,355.85,263.91
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,421.97,312.74
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,541.21,403.03
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,659.51,490.44
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,624.52,466.45
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,588.23,442.28
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,486.31,369.81
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,404.46,309.93
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,228.69,176.87
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,71.81,52.02
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,61.89,44.48
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,52.11,36.79
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,274.84,220.69
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,446.16,353.52
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,353.46,278.59
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,273.37,211.86
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,163.72,113.73
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,11.37,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.66,6.75
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,29.33,18.79
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,37.69,26.61
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,42.61,31.13
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,47.39,35.32
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,50.29,37.74
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,53.09,39.96
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,54.25,40.72
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,61.01,46.19
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,61.79,46.56
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,62.52,46.89
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,139.93,92.29
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,217.59,152.76
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,212.48,136.7
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,255.54,161.51
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,312.0,212.82
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,368.89,261.67
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,417.09,299.34
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,467.3,337.93
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,509.07,369.34
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,549.14,398.57
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,592.76,432.56
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,649.15,475.77
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,677.04,491.92
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,692.03,498.11
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,669.19,481.23
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,638.82,458.92
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,525.09,379.85
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,396.94,288.23
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,271.23,198.69
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,138.0,100.07
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,302.1,223.07
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,470.44,342.8
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,428.06,312.37
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,384.15,281.62
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,537.39,394.99
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,693.02,504.76
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,686.27,501.84
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,677.38,498.81
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,744.73,549.7
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,796.08,588.42
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,758.03,564.41
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,710.23,534.12
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,607.09,462.19
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,489.86,377.65
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,443.67,345.33
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,397.34,311.54
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,344.29,271.44
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,292.43,230.83
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,230.21,180.47
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,170.71,130.65
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,91.4,59.9
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
