Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,11.37,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.63,5.99
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.84,19.16
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,39.77,28.35
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,46.0,34.02
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,50.63,38.09
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,57.58,43.97
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,64.08,49.32
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,80.79,63.17
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,95.81,75.34
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,106.63,83.85
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,116.74,91.67
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,112.97,68.77
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,144.32,77.06
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,194.51,112.79
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,254.38,160.4
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,312.14,214.9
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,365.87,262.25
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,403.85,291.01
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,444.37,321.51
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,475.86,344.76
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,515.11,372.9
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,541.39,391.33
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,558.33,402.66
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,565.66,406.74
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,569.9,408.42
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,590.51,422.72
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,610.82,436.63
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,591.47,422.12
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,568.72,405.48
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,670.25,477.39
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,778.21,550.7
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,867.88,613.7
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,936.78,657.24
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,887.67,626.58
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,811.18,574.64
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,890.41,631.59
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,939.66,662.83
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,927.85,657.6
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,923.02,657.56
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,860.49,619.96
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,790.74,577.28
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,806.43,590.83
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,808.42,594.6
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,763.67,566.63
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,722.38,540.9
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,666.61,504.55
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,611.02,467.19
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,541.02,417.82
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,473.2,367.76
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,385.13,299.36
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,302.72,231.43
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,193.59,127.27
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,59.58,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,10.46,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,18.11,4.27
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,27.71,17.28
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,36.14,25.12
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,39.89,28.64
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,43.63,31.94
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,46.34,34.2
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,48.95,36.28
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,54.89,41.1
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,56.06,41.84
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,57.06,42.42
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,58.0,42.95
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,88.41,46.33
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,147.29,78.51
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,197.69,113.89
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,249.43,155.18
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,301.19,198.2
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,353.71,242.01
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,405.66,285.38
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,457.56,327.75
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,486.34,351.76
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,502.82,363.3
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,493.08,356.79
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,478.8,346.31
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,488.45,352.62
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,496.97,357.87
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,567.69,408.22
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,647.36,463.48
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,645.92,460.8
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,634.82,452.28
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,783.61,559.58
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,910.81,643.66
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,926.01,652.54
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,937.98,660.57
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,944.61,666.78
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,947.94,671.12
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,943.77,669.55
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,936.4,666.19
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,934.82,666.14
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,920.2,657.87
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,895.6,643.45
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,868.41,627.45
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,834.27,608.11
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,798.03,587.17
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,755.97,561.23
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,708.36,530.96
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,650.77,492.86
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,593.43,453.75
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,519.95,401.33
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,448.89,348.27
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,360.64,279.29
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,276.58,210.13
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,172.06,107.36
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,42.68,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,10.01,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.31,2.88
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.59,17.1
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,38.84,27.37
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,44.53,32.58
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,50.03,37.4
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,53.57,40.37
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,56.97,43.1
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,58.29,43.88
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,59.55,44.59
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,60.63,45.22
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,68.31,51.31
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,97.02,54.48
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,145.86,78.94
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,195.64,113.77
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,247.02,154.69
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,297.96,197.03
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,356.43,245.19
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,387.06,277.31
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,406.64,296.24
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,443.94,323.09
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,494.12,358.93
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,520.06,377.75
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,545.01,395.61
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,536.51,389.24
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,519.24,376.46
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,654.61,478.16
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,796.98,579.99
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,825.68,598.14
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,851.57,615.22
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,812.54,586.84
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,739.43,532.81
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,768.12,553.77
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,786.66,567.5
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,720.14,521.48
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,663.28,481.52
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,805.63,586.32
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,928.63,669.67
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,914.79,660.29
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,897.95,650.22
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,627.41,466.59
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,311.26,232.53
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,576.02,436.43
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,780.04,582.19
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,734.92,551.2
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,688.71,520.95
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,629.9,480.91
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,571.41,439.94
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,501.63,389.13
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,433.88,337.3
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,341.89,265.15
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,262.12,198.67
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,161.38,94.54
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,38.78,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,9.55,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,17.23,1.67
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,26.54,16.12
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,35.46,24.48
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,40.06,28.75
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,44.55,32.71
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,47.97,35.6
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,51.25,38.24
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,52.5,39.1
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,59.12,44.43
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,60.36,45.2
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,61.52,45.89
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,88.8,48.41
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,138.34,72.59
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,189.04,107.62
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,249.45,154.81
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,300.67,196.98
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,352.5,239.79
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,403.81,282.21
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,455.07,323.6
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,504.89,362.1
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,554.01,398.8
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,600.68,433.77
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,646.09,466.99
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,643.2,462.85
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,621.06,444.3
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,709.64,510.48
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,801.84,575.24
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,833.3,595.72
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,862.16,615.08
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,885.59,630.58
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,906.01,644.28
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,891.94,636.08
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,852.89,607.98
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,912.32,651.09
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,945.25,671.98
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,883.75,633.45
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,795.06,573.79
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,869.65,629.08
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,911.5,657.89
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,899.15,650.73
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,874.35,636.08
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,775.38,571.75
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,664.34,496.79
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,703.33,526.81
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,719.33,538.42
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,667.85,503.7
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,612.58,465.78
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,541.91,415.28
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,473.57,364.26
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,384.8,296.01
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,302.17,227.37
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,160.31,85.76
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,9.1,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.38,0.01
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,25.27,14.99
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,33.8,22.97
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,38.9,27.64
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,43.84,31.98
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,46.92,34.56
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,49.89,36.93
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,51.55,38.12
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,58.46,43.68
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,59.37,44.17
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,60.23,44.61
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,86.5,47.12
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,136.42,71.03
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,187.02,105.65
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,247.39,152.71
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,299.86,195.95
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,352.28,239.42
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,393.96,278.49
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,426.57,306.59
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,473.07,340.37
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,551.66,398.14
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,565.33,407.49
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,564.69,404.9
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,607.88,435.96
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,654.2,468.65
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,663.87,474.68
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,670.43,478.66
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,519.57,374.25
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,351.28,253.56
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,327.46,237.44
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,310.69,225.64
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,635.64,463.64
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,927.58,655.17
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,933.58,656.15
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,936.3,658.16
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,933.55,656.91
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,927.54,653.83
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,913.57,646.6
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,896.58,637.6
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,872.76,623.71
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,851.53,611.55
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,816.15,589.6
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,778.86,566.37
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,733.29,537.96
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,686.68,508.36
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,626.94,469.38
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,567.61,429.41
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,494.07,377.47
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,422.98,324.42
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,328.99,251.63
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,247.44,184.03
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,125.3,57.12
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,9.1,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.75,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,26.07,15.6
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,37.34,26.01
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,43.08,31.23
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,48.64,36.04
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,52.25,39.07
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,55.7,41.85
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,57.09,42.8
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,58.42,43.66
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,59.57,44.36
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,67.17,50.38
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,90.38,51.45
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,138.86,74.1
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,188.61,108.12
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,240.03,148.63
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,297.91,195.62
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,349.4,238.29
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,401.03,281.4
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,452.67,323.58
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,502.43,362.75
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,551.43,400.14
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,547.25,397.26
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,526.48,380.0
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,616.73,447.62
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,727.93,528.28
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,765.34,552.48
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,800.53,575.34
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,832.56,596.05
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,862.06,615.08
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,886.08,630.58
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,907.06,644.22
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,923.53,655.08
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,936.77,664.03
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,943.3,668.42
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,946.45,670.87
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,839.16,602.74
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,689.17,498.41
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,663.95,483.38
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,637.03,466.21
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,600.21,441.99
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,562.22,416.76
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,698.22,519.59
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,805.13,593.97
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,759.08,563.57
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,711.91,533.18
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,659.45,498.96
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,602.99,460.6
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,528.84,407.16
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,457.42,353.36
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,365.98,281.71
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,281.07,209.75
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,142.63,53.18
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,8.64,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.98,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,25.33,14.9
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,36.58,25.34
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,42.35,30.6
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,47.94,35.44
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,51.58,38.51
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,55.08,41.32
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,57.21,42.81
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,59.22,44.14
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,60.0,44.53
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,67.27,50.25
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,88.91,50.82
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,137.56,72.92
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,187.47,106.33
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,239.04,146.13
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,298.18,193.57
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,350.2,235.98
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,401.25,277.95
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,452.3,319.06
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,501.65,357.4
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,550.22,394.04
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,541.72,388.4
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,511.3,364.95
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,566.01,404.56
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,629.67,449.56
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,627.53,447.27
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,620.67,441.9
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,736.43,526.94
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,846.27,603.28
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,877.22,622.56
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,897.91,635.93
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,912.57,646.05
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,924.03,654.3
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,929.98,660.15
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,932.65,664.13
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,928.83,662.79
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,921.75,659.56
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,780.21,567.05
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,623.77,456.9
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,576.0,425.37
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,509.24,379.54
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,413.3,310.84
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,301.66,228.49
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,185.24,140.85
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,68.18,48.8
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,57.89,40.95
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,47.67,32.92
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,37.92,25.11
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,28.19,17.16
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,19.79,10.2
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,11.42,3.15
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,5.7,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,6.82,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,13.22,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,29.16,17.93
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,43.59,31.37
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,59.71,45.61
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,75.42,59.21
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,91.28,72.76
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,106.67,85.63
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,105.78,84.46
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,102.03,80.88
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,80.54,62.51
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,66.65,50.59
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,85.72,49.95
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,133.7,71.25
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,202.07,124.95
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,265.94,179.09
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,291.54,195.78
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,345.66,236.49
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,397.32,279.63
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,448.97,321.75
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,498.81,360.65
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,547.77,397.49
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,581.79,421.69
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,604.88,436.23
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,645.06,463.38
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,685.31,489.86
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,741.18,531.53
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,795.55,569.87
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,827.52,590.02
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,856.96,608.69
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,880.34,623.53
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,900.68,636.53
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,916.93,646.38
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,929.94,654.34
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,936.36,660.37
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,939.42,664.53
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,937.22,664.88
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,931.76,663.35
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,705.47,515.56
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,419.46,310.21
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,564.28,420.04
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,685.87,508.17
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,586.51,439.7
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,507.63,384.86
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,359.69,276.14
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,218.34,167.46
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,189.85,146.43
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,161.08,124.3
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,130.32,99.88
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,99.57,74.89
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,61.73,43.84
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,32.03,18.88
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,14.1,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.19,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,15.58,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,27.62,16.66
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,40.29,28.67
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,54.62,41.43
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,68.47,53.52
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,83.08,65.93
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,97.08,77.54
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,72.97,56.68
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,56.53,42.45
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,57.54,43.06
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,58.49,43.59
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,77.36,43.54
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,126.98,65.16
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,211.35,134.92
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,280.1,195.58
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,311.27,220.52
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,347.08,248.27
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,333.03,240.8
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,315.95,230.06
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,340.25,247.62
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,365.64,265.65
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,421.11,305.07
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,487.58,351.61
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,527.22,379.33
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,569.64,409.0
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,604.72,433.17
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,640.97,458.0
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,671.35,479.43
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,701.92,501.02
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,758.66,540.41
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,810.58,576.14
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,775.19,551.74
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,725.53,518.8
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,665.11,478.12
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,586.04,424.4
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,633.49,459.53
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,663.59,482.01
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,678.56,495.54
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,690.67,507.48
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,731.62,538.35
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,749.17,553.52
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,724.19,538.77
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,704.96,528.26
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,536.95,410.97
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,352.59,274.77
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,309.67,244.05
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,267.08,211.68
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,221.49,175.5
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,176.56,138.72
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,126.06,96.54
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,65.1,44.75
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,29.12,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,9.55,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,17.74,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,26.45,15.55
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,36.16,25.13
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,44.74,32.95
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,51.47,38.94
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,78.42,62.0
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,105.36,84.52
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,111.5,88.99
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,117.93,93.59
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,143.55,113.89
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,172.4,136.18
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,182.26,134.75
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,213.21,153.22
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,244.22,173.61
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,277.82,196.9
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,298.62,213.29
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,315.77,226.74
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,317.88,229.33
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,305.52,221.18
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,383.37,275.4
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,474.84,337.84
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,515.9,366.11
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,559.58,396.38
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,633.51,451.01
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,720.91,514.37
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,611.31,436.96
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,458.22,327.13
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,562.87,401.51
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,677.21,478.03
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,793.47,561.47
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,892.89,628.92
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,907.26,638.67
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,918.43,647.53
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,923.38,653.31
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,925.03,657.24
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,931.41,663.03
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,924.7,660.64
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,911.01,653.46
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,894.28,644.5
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,868.92,630.59
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,840.97,614.96
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,809.46,597.02
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,771.43,574.44
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,725.18,544.74
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,677.95,513.76
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,617.15,472.48
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,556.96,430.22
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,485.09,377.73
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,415.71,324.1
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,321.2,248.09
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,234.25,169.55
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,111.12,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
