Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.28,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.62,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.81,13.19
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,34.68,23.72
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,41.83,30.28
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,47.45,35.3
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,59.38,45.53
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,69.88,54.32
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,62.38,47.68
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,55.45,41.57
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,62.64,47.37
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,64.09,48.3
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,124.76,86.51
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,203.99,143.96
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,233.78,160.22
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,264.43,179.89
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,309.53,217.44
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,356.2,255.21
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,388.73,280.4
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,433.34,314.69
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,476.55,347.43
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,541.29,396.72
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,587.85,432.81
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,633.15,467.25
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,676.24,498.65
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,717.64,528.2
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,754.96,553.87
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,790.0,577.48
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,761.64,555.87
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,703.01,510.86
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,750.56,545.23
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,792.42,575.05
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,867.77,631.48
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,921.8,667.48
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,817.17,596.83
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,671.53,491.28
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,812.59,597.32
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,922.8,672.31
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,780.46,578.0
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,598.36,447.14
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,419.37,317.83
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,226.35,171.14
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,257.84,197.22
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,273.6,210.85
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,248.1,191.91
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,222.09,172.42
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,193.64,150.76
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,164.96,128.41
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,334.25,265.15
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,445.55,347.99
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,350.08,270.03
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,262.69,187.32
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,99.9,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,6.82,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,13.64,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,21.42,11.38
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,30.2,20.29
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,34.69,24.55
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,39.1,28.51
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,46.0,34.51
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,49.21,37.18
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,51.04,38.48
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,52.81,39.7
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,53.7,40.21
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,63.69,48.39
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,79.5,47.67
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,132.67,68.94
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,191.96,114.55
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,254.64,168.71
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,296.83,198.55
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,353.4,241.88
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,408.71,288.69
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,463.82,334.22
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,516.99,376.29
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,569.33,416.21
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,619.63,454.39
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,668.45,490.46
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,713.33,522.92
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,756.17,553.16
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,796.58,578.99
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,834.52,602.92
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,867.39,622.67
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,897.29,640.4
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,922.66,655.89
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,944.77,669.33
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,961.63,680.22
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,975.0,689.1
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,982.49,693.77
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,986.39,696.41
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,984.25,696.26
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,978.6,694.15
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,966.03,687.76
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,950.17,679.44
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,927.36,667.08
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,901.71,652.96
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,867.54,633.81
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,840.2,618.96
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,793.92,589.95
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,746.31,559.56
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,686.89,519.92
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,627.51,478.85
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,555.62,427.26
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,481.87,371.39
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,381.11,291.93
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,288.93,201.14
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,112.04,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,12.73,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,20.57,10.57
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,29.36,19.64
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,34.71,24.73
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,39.9,29.47
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,42.83,31.99
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,49.99,38.04
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,52.15,39.54
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,54.23,40.91
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,55.4,41.66
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,56.51,42.35
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,70.26,41.57
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,132.48,69.69
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,185.5,104.14
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,239.88,146.44
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,294.42,191.59
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,349.48,237.63
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,387.33,275.84
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,410.03,297.73
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,465.12,336.75
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,525.95,379.65
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,564.09,406.71
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,601.19,432.44
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,616.97,442.05
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,628.72,448.62
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,666.62,474.05
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,704.89,499.03
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,693.7,490.72
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,681.98,482.29
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,766.4,539.81
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,847.47,592.89
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,600.71,429.72
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,327.12,237.03
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,418.23,304.9
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,528.52,381.27
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,575.55,414.84
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,638.88,459.2
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,801.18,573.75
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,929.18,655.35
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,738.25,534.86
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,528.33,390.58
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,309.08,234.81
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,91.95,67.3
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,437.34,341.01
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,717.27,537.46
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,660.61,498.01
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,599.7,457.73
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,519.62,400.38
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,442.78,342.2
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,340.63,260.69
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,245.18,165.21
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,92.6,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,12.73,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,23.1,12.26
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,34.81,24.17
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,43.98,32.58
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,51.2,39.01
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,66.24,51.93
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,81.31,64.54
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,81.69,64.42
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,81.88,64.11
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,74.03,57.15
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,67.27,51.18
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,78.6,50.07
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,135.59,75.39
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,185.94,107.83
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,238.17,147.96
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,296.44,200.08
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,346.85,244.1
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,386.6,276.85
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,425.42,307.18
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,454.63,328.44
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,481.65,347.36
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,492.27,354.86
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,501.14,360.61
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,539.73,386.61
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,583.6,415.42
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,586.84,416.56
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,583.27,413.46
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,616.91,436.03
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,646.97,455.7
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,649.75,456.88
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,650.8,457.25
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,592.95,419.13
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,542.86,385.85
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,650.62,462.92
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,759.65,537.07
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,761.08,538.29
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,759.94,539.44
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,739.62,529.52
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,717.14,518.31
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,586.8,431.39
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,458.63,342.55
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,427.06,322.24
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,394.97,300.32
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,359.8,276.1
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,323.94,250.71
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,413.45,322.76
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,492.47,383.62
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,414.58,324.06
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,340.69,266.01
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,247.51,190.02
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,157.27,100.49
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,52.42,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,10.91,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,23.44,12.05
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,36.99,25.73
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,46.58,34.49
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,55.86,42.65
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,62.15,48.09
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,68.95,53.76
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,71.93,55.93
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,74.77,57.89
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,76.6,59.09
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,78.3,60.15
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,86.9,57.9
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,133.31,75.6
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,181.16,105.83
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,231.04,143.24
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,281.78,182.7
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,336.97,226.28
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,388.55,268.11
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,440.17,308.68
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,489.94,346.02
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,538.71,380.98
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,584.66,413.86
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,629.36,444.81
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,671.29,471.92
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,711.19,496.78
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,747.36,520.28
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,781.3,540.89
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,809.1,556.51
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,841.04,574.57
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,863.9,588.2
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,883.76,600.19
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,833.8,569.29
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,766.48,524.79
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,733.75,505.02
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,711.49,490.94
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,721.88,500.04
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,746.59,517.4
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,685.9,480.64
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,640.9,453.77
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,733.56,519.48
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,808.44,568.19
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,769.9,545.82
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,729.65,523.49
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,677.87,491.96
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,625.47,459.16
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,559.63,416.76
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,489.33,369.22
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,410.7,312.33
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,336.39,255.52
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,243.48,181.72
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,151.74,88.34
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,51.31,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,10.91,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,21.17,9.82
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,32.12,21.26
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,38.09,26.87
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,43.9,32.08
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,47.75,35.33
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,51.46,38.3
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,53.09,39.4
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,54.67,40.41
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,61.43,45.79
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,62.62,46.5
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,70.19,52.34
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,120.15,61.68
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,171.46,93.82
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,232.55,140.23
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,286.15,184.03
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,339.62,228.32
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,391.6,271.4
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,443.62,313.6
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,493.78,352.76
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,543.14,389.99
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,590.32,425.12
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,636.3,458.32
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,678.59,487.33
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,719.03,514.23
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,705.06,501.15
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,666.73,471.49
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,760.29,537.18
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,843.97,591.64
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,866.87,605.03
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,895.22,622.35
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,813.02,568.44
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,701.36,491.68
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,821.38,577.41
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,926.02,645.23
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,735.05,521.81
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,509.56,365.9
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,712.13,512.13
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,880.66,622.46
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,851.22,603.74
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,819.41,585.59
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,780.6,563.3
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,740.04,539.51
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,685.23,504.53
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,629.93,468.41
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,563.68,424.39
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,493.69,375.79
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,411.06,314.32
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,333.25,253.64
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,239.32,177.87
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,143.78,75.05
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,48.63,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.01,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.31,10.24
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,35.52,24.04
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.93,33.5
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,55.97,42.35
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,62.63,47.98
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,69.04,53.16
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,74.61,57.47
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,78.84,60.55
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,80.52,61.58
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,82.07,62.5
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,89.13,67.77
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,136.29,78.26
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,183.28,107.32
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,232.33,143.93
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,283.69,185.14
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,335.26,227.01
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,384.69,267.17
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,434.67,306.96
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,482.73,343.89
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,529.83,378.89
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,574.87,412.03
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,619.11,443.7
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,648.47,461.84
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,669.08,473.12
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,581.94,412.99
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,472.67,336.02
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,592.46,421.81
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,718.2,507.93
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,745.21,526.74
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,771.07,545.66
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,788.14,558.18
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,803.19,569.56
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,789.53,561.34
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,773.06,551.57
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,705.32,507.24
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,651.65,471.36
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,502.72,369.11
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,353.22,261.68
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,174.43,130.38
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,10.58,2.73
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,74.41,53.47
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,148.37,111.59
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,128.58,96.34
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,108.72,81.01
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,89.81,66.53
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,70.61,51.46
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,52.82,37.07
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,34.56,22.1
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,21.59,11.2
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,8.78,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.55,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,10.01,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,20.02,8.33
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,32.32,21.62
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,39.14,28.09
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,45.75,34.08
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,49.91,37.74
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,53.93,41.1
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,55.45,42.13
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,56.95,43.08
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,63.91,48.71
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,65.03,49.36
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,69.3,52.53
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,119.56,63.0
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,171.31,95.03
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,224.79,135.65
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,285.91,185.39
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,339.69,230.44
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,392.96,275.41
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,446.23,319.56
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,497.53,360.51
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,548.11,399.61
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,595.83,436.36
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,642.21,471.19
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,685.85,502.25
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,727.59,531.16
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,765.64,557.24
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,801.35,580.41
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,832.14,600.54
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,860.1,618.81
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,883.75,634.3
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,904.29,647.86
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,918.46,657.43
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,929.26,665.02
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,934.7,669.33
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,936.74,671.65
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,931.21,669.31
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,932.16,671.36
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,871.18,634.04
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,802.08,591.06
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,828.53,610.74
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,842.01,621.06
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,803.9,597.41
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,769.22,576.19
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,715.98,540.89
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,662.16,504.47
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,596.7,459.49
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,532.2,413.28
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,446.66,348.85
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,364.96,283.4
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,260.3,196.07
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,154.04,52.18
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,56.19,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.01,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.77,8.3
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,32.54,21.75
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,41.54,30.13
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,51.65,39.16
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,54.24,41.47
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,56.86,43.63
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,86.08,68.25
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,118.59,95.02
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,88.65,69.46
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,68.68,52.41
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,70.42,53.58
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,119.22,63.89
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,170.51,95.44
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,223.5,135.63
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,283.01,183.98
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,335.76,228.17
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,387.99,272.4
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,440.09,315.66
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,491.04,356.37
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,541.34,395.29
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,588.46,431.6
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,634.18,465.96
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,583.26,426.95
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,500.19,363.15
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,516.93,375.61
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,533.47,387.34
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,485.45,352.55
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,424.44,308.52
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,324.95,237.81
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,214.6,157.18
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,478.05,353.48
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,723.8,524.02
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,696.73,503.75
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,667.4,483.95
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,534.63,391.69
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,398.71,294.12
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,384.29,285.82
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,369.31,276.48
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,304.32,228.87
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,223.22,168.24
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,278.67,212.97
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,334.05,256.78
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,302.68,233.6
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,270.72,209.92
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,234.53,182.93
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,197.98,154.77
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,158.6,122.98
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,119.12,90.28
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,65.53,45.3
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,16.91,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.19,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.19,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,19.59,6.88
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,31.77,21.05
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,40.81,29.41
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,50.9,38.34
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,56.0,42.71
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,60.9,46.7
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,63.91,48.95
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,66.77,50.99
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,68.3,51.97
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,69.73,52.86
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,71.29,53.85
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,119.53,65.84
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,175.69,101.24
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,226.3,139.28
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,277.48,180.96
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,329.46,224.16
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,380.56,266.36
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,431.92,307.8
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,481.64,346.87
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,530.69,384.15
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,577.08,419.0
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,622.41,452.04
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,664.42,482.11
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,704.63,510.2
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,741.44,535.45
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,776.08,558.52
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,803.71,574.74
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,834.67,592.99
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,856.93,606.73
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,876.18,618.63
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,833.81,590.98
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,765.6,542.96
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,741.84,527.64
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,702.17,501.66
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,810.5,578.76
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,899.48,635.87
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,861.1,612.73
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,815.15,585.9
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,816.74,588.5
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,812.31,586.8
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,773.71,564.07
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,733.4,540.15
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,681.18,506.51
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,628.43,471.67
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,561.58,426.91
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,495.95,380.9
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,410.32,316.63
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,326.55,250.28
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,226.49,165.59
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,116.94,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,41.69,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
