Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,14.32,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,27.26,16.02
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,40.25,28.52
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,52.79,39.75
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,61.42,47.37
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,69.73,54.45
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,75.49,59.03
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,81.0,63.26
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,84.76,65.91
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,87.41,67.59
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,88.73,68.15
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,118.73,72.4
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,164.78,96.49
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,213.14,130.13
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,258.74,164.67
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,313.41,207.43
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,363.7,248.79
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,414.36,289.94
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,463.34,328.62
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,511.59,365.71
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,557.65,400.7
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,602.68,434.12
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,588.15,423.3
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,551.2,395.51
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,419.01,303.73
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,265.11,192.38
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,440.58,321.4
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,625.01,449.99
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,499.81,361.84
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,363.38,264.01
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,400.41,292.03
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,438.91,320.32
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,515.16,376.4
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,578.29,422.68
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,542.21,397.89
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,504.81,372.41
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,333.98,249.64
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,138.68,101.87
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,252.27,191.54
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,376.43,286.17
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,286.39,218.76
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,213.56,163.15
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,347.64,270.55
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,455.85,354.52
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,369.73,289.34
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,301.68,236.02
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,220.37,169.83
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,142.63,102.7
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,68.63,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,14.55,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,25.02,14.09
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,35.04,24.11
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.77,32.86
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,62.33,48.14
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,82.1,65.03
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,72.02,56.25
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,64.62,49.71
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,96.56,76.36
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,132.6,105.84
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,112.09,88.28
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,123.17,78.68
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,177.09,111.57
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,226.64,148.5
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,276.46,191.1
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,321.94,229.68
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,359.39,258.63
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,397.98,288.11
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,406.49,295.91
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,410.34,299.08
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,423.73,308.92
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,435.54,317.3
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,451.77,328.93
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,467.64,340.19
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,514.06,373.27
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,563.61,407.95
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,478.74,347.44
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,377.32,274.55
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,471.75,343.07
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,561.73,405.52
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,639.06,459.76
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,718.51,514.29
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,664.93,478.56
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,621.56,450.09
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,760.44,549.58
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,880.47,626.87
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,862.59,614.75
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,841.68,602.58
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,722.58,526.66
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,593.14,439.18
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,647.07,481.98
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,699.89,518.9
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,646.08,482.35
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,591.9,445.55
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,517.43,393.91
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,445.06,340.69
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,349.99,266.61
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,261.49,187.15
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,127.03,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,15.01,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,25.82,14.61
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,36.98,26.0
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.8,35.89
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,55.18,42.55
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,63.55,49.82
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,84.4,67.49
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,116.89,94.61
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,86.48,68.4
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,50.36,37.46
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,112.78,89.55
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,172.51,125.17
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,174.29,111.71
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,205.0,123.59
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,261.66,168.49
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,313.43,211.36
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,363.46,256.68
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,403.2,291.15
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,449.98,326.63
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,499.01,362.95
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,521.26,380.17
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,536.94,391.86
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,515.43,375.58
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,481.25,349.7
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,567.1,412.27
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,664.44,480.74
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,691.25,498.96
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,716.91,516.88
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,786.32,566.77
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,849.63,610.11
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,727.52,526.32
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,570.21,415.05
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,549.85,403.52
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,528.0,389.84
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,445.86,331.57
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,345.59,258.77
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,332.27,250.84
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,318.5,242.1
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,294.7,225.01
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,270.61,207.54
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,244.36,188.48
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,217.73,168.79
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,187.2,145.23
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,156.41,121.01
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,123.41,94.75
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,81.31,60.52
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,53.95,37.66
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,24.82,12.64
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,11.82,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,15.01,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,25.79,14.24
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,38.49,27.13
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,50.78,38.29
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,60.99,47.37
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,77.7,61.76
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,68.94,53.95
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,73.34,57.34
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,75.45,58.81
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,77.46,60.17
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,76.54,58.94
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,102.1,60.48
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,151.79,85.49
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,203.61,121.61
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,271.06,182.1
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,320.09,226.95
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,353.57,248.03
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,417.01,293.82
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,446.15,320.04
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,455.2,328.4
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,523.99,378.94
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,613.66,444.15
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,656.54,474.3
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,697.79,502.97
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,734.41,528.48
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,768.6,551.59
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,800.28,571.92
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,829.37,590.55
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,851.26,604.61
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,869.95,616.78
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,883.91,626.08
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,894.51,633.44
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,897.24,635.39
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,905.14,640.79
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,898.45,637.81
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,888.36,632.99
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,869.86,624.22
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,848.28,613.54
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,818.31,596.71
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,785.79,577.99
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,746.98,554.25
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,702.01,525.78
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,645.25,488.68
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,588.36,449.95
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,512.25,395.61
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,438.39,339.63
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,338.75,260.02
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,245.77,168.6
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,92.57,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,13.19,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,22.77,11.6
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,33.34,22.66
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,42.4,30.91
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,47.95,35.86
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,53.31,40.41
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,55.98,42.49
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,58.59,44.41
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,60.27,45.59
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,61.88,46.67
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,69.4,52.65
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,95.74,54.99
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,146.34,79.43
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,198.79,115.45
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,248.93,153.85
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,308.1,200.47
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,361.27,244.23
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,414.3,287.17
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,465.35,326.95
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,515.69,364.85
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,562.99,400.6
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,608.78,434.37
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,651.87,465.13
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,693.04,493.9
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,730.24,519.95
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,764.91,542.82
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,794.79,562.89
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,821.67,581.14
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,684.16,488.79
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,502.26,359.84
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,610.46,439.66
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,722.8,518.32
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,817.78,585.0
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,888.15,629.92
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,583.88,429.02
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,210.78,154.64
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,558.98,419.71
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,840.9,611.12
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,810.5,590.61
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,777.64,571.56
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,735.35,545.93
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,696.15,521.78
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,637.84,483.73
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,579.67,444.13
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,504.53,390.08
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,431.83,334.56
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,329.56,252.2
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,231.58,151.46
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,87.27,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,12.28,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,22.15,10.74
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,31.2,20.83
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,39.9,28.85
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,45.15,33.65
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,50.23,38.09
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,53.44,40.68
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,56.53,43.05
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,95.0,75.44
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,135.79,109.06
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,158.67,127.02
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,179.98,134.55
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,196.83,138.76
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,231.55,157.27
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,272.86,188.85
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,314.24,221.17
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,350.13,245.79
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,407.72,289.08
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,459.1,330.39
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,509.55,369.66
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,558.2,406.96
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,603.12,440.55
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,644.38,469.89
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,683.51,496.88
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,659.51,477.37
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,608.49,438.8
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,707.51,510.21
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,807.38,578.22
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,828.03,590.52
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,845.55,601.58
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,855.71,608.57
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,862.48,613.61
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,863.26,616.27
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,860.66,616.98
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,854.52,614.87
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,840.34,607.69
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,687.32,507.14
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,527.6,394.7
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,629.49,473.16
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,714.65,535.58
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,666.58,503.54
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,617.28,470.96
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,543.38,419.68
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,477.57,371.7
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,400.55,313.45
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,327.04,255.15
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,234.61,178.89
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,129.53,77.23
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,45.85,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,13.64,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,24.07,11.76
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,40.43,28.7
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,56.35,43.14
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,66.43,52.22
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,77.17,61.57
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,83.83,67.14
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,90.22,72.32
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,94.52,75.59
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,98.61,78.63
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,99.61,78.87
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,118.33,78.15
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,163.01,99.98
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,210.19,132.35
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,255.41,167.2
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,303.7,206.33
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,353.08,247.56
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,402.95,288.55
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,450.78,326.6
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,501.76,365.64
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,505.94,369.37
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,490.41,356.9
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,448.28,326.82
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,393.81,287.14
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,430.63,314.07
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,475.07,345.54
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,480.66,349.43
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,485.49,353.1
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,558.9,406.59
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,646.9,468.31
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,648.21,469.72
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,647.76,470.8
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,675.89,492.62
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,717.69,522.98
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,722.35,528.36
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,724.0,532.23
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,763.25,563.26
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,790.39,584.31
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,756.88,563.72
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,721.26,541.94
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,674.45,512.1
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,626.44,480.65
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,563.79,436.86
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,496.51,387.94
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,418.22,328.3
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,343.79,268.76
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,250.29,190.81
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,154.75,83.48
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,53.72,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,12.73,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,21.97,9.73
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,32.49,21.94
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,42.72,31.38
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,47.19,35.56
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,56.08,43.34
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,74.9,59.36
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,93.35,74.67
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,113.33,91.08
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,132.93,106.88
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,147.7,118.21
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,163.43,124.07
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,177.79,133.74
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,203.2,151.92
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,202.92,151.52
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,207.56,154.95
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,230.81,172.1
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,248.27,184.82
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,320.43,236.79
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,397.41,291.47
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,415.2,304.29
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,432.18,316.64
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,471.62,344.49
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,513.98,373.98
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,515.99,375.25
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,515.7,375.07
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,488.6,355.49
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,449.46,327.46
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,549.78,401.06
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,657.35,477.04
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,652.95,474.24
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,646.51,471.01
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,775.69,565.23
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,870.54,629.22
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,872.17,631.66
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,862.26,627.62
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,843.15,618.02
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,821.03,606.48
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,610.33,462.86
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,378.33,290.29
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,347.33,269.49
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,315.49,246.6
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,279.66,219.49
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,243.24,191.17
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,342.49,270.0
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,404.48,315.1
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,298.69,226.2
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,189.86,85.81
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,71.73,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,11.82,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,20.38,8.0
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,32.44,21.75
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,44.08,32.4
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,52.61,40.09
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,60.83,47.24
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,71.32,56.01
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,81.3,64.08
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,96.57,76.56
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,111.02,88.13
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,121.68,96.23
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,144.12,102.06
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,180.99,120.24
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,221.8,147.04
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,264.88,180.32
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,307.43,214.29
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,342.57,245.66
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,365.5,266.21
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,371.6,272.01
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,372.34,273.17
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,312.96,230.81
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,241.94,178.75
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,281.6,207.89
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,324.12,238.41
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,436.95,321.25
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,561.53,409.93
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,450.02,330.31
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,325.81,239.77
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,364.91,269.29
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,405.92,299.4
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,436.61,322.48
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,481.73,355.66
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,389.12,289.55
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,307.56,230.03
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,226.31,169.8
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,160.0,119.39
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,275.07,210.39
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,400.35,306.18
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,254.4,195.43
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,117.0,87.55
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,102.48,76.73
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,87.86,65.44
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,73.14,53.86
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,58.26,41.92
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,43.74,30.03
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,29.98,18.59
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,19.37,9.5
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,8.79,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.55,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,9.55,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,18.38,5.97
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,34.93,23.65
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,50.29,37.5
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,66.83,52.18
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,83.05,66.31
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,88.1,70.47
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,96.16,77.02
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,57.44,43.86
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,14.09,6.54
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,62.8,48.12
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,108.7,82.3
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,141.56,107.63
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,174.96,132.9
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,209.76,157.8
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,255.88,191.11
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,273.39,203.97
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,291.28,217.26
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,322.66,240.26
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,356.03,264.5
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,380.29,282.28
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,404.87,300.31
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,469.06,346.67
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,542.44,398.62
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,549.96,403.5
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,555.11,407.14
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,672.79,495.07
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,787.81,576.28
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,808.04,589.9
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,825.14,602.67
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,835.82,611.38
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,850.75,623.09
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,802.19,592.84
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,737.08,548.88
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,593.89,448.66
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,450.44,343.28
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,637.72,488.46
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,786.94,595.99
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,755.19,575.16
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,717.48,551.35
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,671.24,521.01
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,623.91,489.0
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,558.19,442.07
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,493.18,393.69
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,411.44,328.77
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,331.7,262.62
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,233.34,176.48
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,125.93,12.66
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,44.29,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
