Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,10.46,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,18.89,5.61
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,27.65,17.73
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,36.08,25.67
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,40.69,29.99
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,45.19,34.01
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,48.26,36.62
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,51.23,39.04
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,92.72,74.52
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,142.59,116.31
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,151.52,123.12
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,163.62,126.41
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,191.06,144.92
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,226.41,168.99
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,239.36,180.32
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,237.85,180.42
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,286.96,215.63
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,352.38,263.64
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,243.79,183.47
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,116.52,86.13
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,255.62,193.25
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,400.55,301.44
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,358.18,269.13
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,309.5,232.17
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,281.59,211.47
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,254.21,190.96
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,369.37,278.77
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,495.47,372.27
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,362.05,273.94
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,223.13,168.52
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,347.08,264.88
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,482.29,366.61
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,335.26,256.74
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,188.94,143.79
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,528.97,414.54
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,817.57,626.05
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,501.74,393.93
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,136.86,103.85
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,452.51,360.58
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,709.19,554.68
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,662.73,521.27
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,615.21,487.99
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,554.46,442.74
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,494.13,396.13
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,411.25,329.54
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,329.74,261.16
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,196.91,146.65
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,32.21,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.37,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,7.73,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,14.98,2.46
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,31.76,21.01
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,48.15,35.9
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,64.8,50.83
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,81.32,65.41
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,94.41,76.62
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,109.68,89.43
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,128.35,105.12
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,146.47,120.16
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,145.3,118.55
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,152.74,118.58
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,125.61,96.23
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,94.19,70.8
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,68.68,50.0
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,42.49,28.73
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,124.89,94.36
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,204.35,156.49
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,231.43,177.27
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,259.44,198.79
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,267.08,204.56
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,273.73,209.63
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,166.78,126.79
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,54.15,37.74
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,205.67,157.66
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,361.59,277.34
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,385.79,295.81
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,411.14,315.44
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,331.63,254.92
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,239.73,183.92
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,320.18,247.22
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,395.53,305.61
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,356.23,275.52
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,315.59,244.44
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,348.67,271.67
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,382.31,299.13
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,204.75,160.65
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,36.2,23.94
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,55.24,39.65
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,74.71,55.66
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,65.0,48.0
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,55.66,40.53
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,45.9,32.51
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,36.15,24.38
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,27.3,16.94
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,18.47,9.41
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,11.42,3.06
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.38,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.27,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.45,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.87,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.19,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.51,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,5.26,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,7.02,0.53
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,8.35,1.68
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,9.67,2.82
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,11.44,4.32
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,13.21,5.81
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,16.3,8.42
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,19.4,10.31
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,62.4,45.23
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,104.11,78.45
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,99.41,74.31
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,94.5,70.11
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,167.08,126.45
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,239.46,181.37
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,249.22,188.15
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,255.33,192.31
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,188.34,141.43
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,113.35,83.57
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,98.96,72.25
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,84.42,60.78
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,86.65,62.53
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,88.9,64.28
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,89.36,64.66
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,89.82,65.06
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,145.04,108.08
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,201.88,151.78
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,196.85,148.01
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,191.75,144.32
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,403.96,309.79
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,615.99,466.75
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,721.22,546.45
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,808.47,609.49
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,790.87,599.21
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,766.31,584.8
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,444.99,350.72
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,90.72,67.47
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,78.54,58.34
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,66.3,48.67
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,264.45,214.38
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,439.37,352.72
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,357.89,285.55
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,281.28,220.79
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,154.74,110.06
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,15.46,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,9.1,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,16.36,0.89
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,24.8,15.04
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,32.93,22.77
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,37.29,26.87
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,41.56,30.7
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,36.56,26.25
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,45.01,33.38
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,91.39,72.79
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,133.04,107.29
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,129.04,103.34
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,124.56,94.67
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,164.55,124.32
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,214.41,160.4
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,245.74,182.39
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,273.72,202.25
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,275.84,205.52
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,264.86,198.42
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,306.8,228.99
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,352.68,262.13
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,449.32,333.25
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,582.48,430.92
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,624.62,461.43
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,664.74,490.26
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,700.84,516.64
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,734.4,540.44
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,764.18,560.39
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,791.06,578.41
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,812.02,592.15
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,829.73,603.82
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,842.53,611.58
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,851.92,617.26
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,854.69,619.58
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,854.03,619.86
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,847.52,616.97
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,837.71,612.09
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,819.48,602.98
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,806.56,597.47
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,776.92,579.39
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,744.82,559.49
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,701.06,530.64
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,655.9,500.04
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,597.29,458.96
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,538.78,416.04
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,463.25,358.98
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,386.51,296.53
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,273.14,188.32
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,121.94,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,8.64,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,15.55,0.0
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,23.61,14.01
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,31.4,21.43
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,35.87,25.63
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,40.24,29.55
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,46.82,35.16
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,49.64,37.38
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,51.5,38.7
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,53.32,39.94
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,54.3,40.36
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,64.68,39.17
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,125.6,64.97
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,179.05,98.94
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,232.48,139.43
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,286.77,183.11
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,340.38,227.61
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,393.69,271.17
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,445.26,311.57
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,495.79,349.54
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,543.46,385.57
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,589.51,419.38
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,632.1,449.0
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,672.43,476.19
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,709.04,501.26
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,743.0,523.63
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,770.17,540.22
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,793.9,554.72
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,814.12,567.44
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,831.05,578.24
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,772.81,541.87
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,689.32,485.68
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,781.3,550.2
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,849.67,592.17
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,847.3,590.18
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,833.87,582.47
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,813.32,570.88
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,789.83,557.63
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,753.94,536.2
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,720.71,516.38
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,673.58,489.08
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,625.43,460.09
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,557.09,416.13
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,489.74,370.21
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,403.5,307.11
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,321.15,242.11
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,207.36,134.3
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,63.23,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,9.55,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,16.54,0.0
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,29.94,19.08
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,42.89,31.24
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,51.94,39.52
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,60.69,47.27
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,42.99,31.89
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,34.38,24.31
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,45.9,34.14
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,57.45,43.84
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,77.68,60.62
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,96.59,75.95
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,111.17,83.65
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,125.85,94.71
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,131.42,98.55
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,136.98,102.36
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,129.24,96.1
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,121.18,89.66
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,121.86,89.82
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,122.53,89.93
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,129.07,94.78
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,135.7,99.68
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,149.46,109.73
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,163.53,119.89
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,145.6,106.45
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,127.23,92.73
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,141.48,103.49
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,156.03,114.3
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,144.4,105.56
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,132.56,96.73
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,153.43,112.72
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,174.94,129.0
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,175.31,129.59
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,175.83,130.42
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,161.98,120.21
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,148.03,109.91
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,129.18,95.97
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,110.2,81.71
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,82.25,60.15
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,55.67,39.26
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,292.63,231.86
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,517.79,401.63
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,452.49,352.73
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,388.84,304.96
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,307.34,240.59
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,217.85,167.24
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,129.72,78.44
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,24.22,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,8.19,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,15.28,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,32.44,21.09
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,49.56,37.05
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,63.8,50.03
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,77.63,62.39
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,69.06,54.9
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,69.82,55.4
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,81.13,64.9
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,92.33,74.14
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,77.65,61.23
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,61.04,46.77
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,59.72,43.27
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,58.41,41.99
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,70.89,51.84
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,83.38,61.6
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,106.09,79.53
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,128.78,97.29
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,143.5,108.44
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,158.56,119.81
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,200.26,151.64
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,242.94,183.76
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,349.73,264.3
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,465.43,349.26
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,364.68,274.71
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,243.52,183.21
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,218.96,164.95
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,193.7,145.8
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,293.0,222.21
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,392.17,296.65
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,471.6,357.23
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,541.82,410.54
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,370.58,283.35
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,172.11,130.04
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,282.59,218.0
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,403.68,311.26
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,379.27,293.88
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,353.99,276.18
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,167.44,131.07
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,12.32,4.44
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,265.39,215.29
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,495.6,395.5
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,427.84,341.69
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,361.97,289.14
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,267.84,212.83
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,192.14,148.1
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,105.35,56.72
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.37,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.63,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,8.78,1.51
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,14.94,7.22
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,23.32,14.74
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,31.72,22.23
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,40.13,29.64
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,48.56,36.95
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,79.91,63.98
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,108.94,88.53
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,102.61,82.64
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,95.71,76.4
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,117.39,90.17
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,139.12,107.19
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,144.32,110.75
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,149.56,114.38
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,136.98,104.1
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,123.69,93.35
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,194.28,147.71
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,262.19,198.49
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,256.53,193.93
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,245.98,185.99
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,229.46,173.27
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,212.12,159.92
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,213.07,160.73
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,213.94,161.43
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,405.51,307.11
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,608.08,451.21
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,682.64,504.05
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,754.77,555.71
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,673.68,497.13
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,578.86,429.12
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,579.89,432.34
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,579.28,433.65
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,537.42,404.28
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,478.41,362.85
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,543.03,412.75
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,604.8,458.51
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,476.97,365.89
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,354.18,274.71
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,311.1,243.48
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,269.04,211.52
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,222.17,175.15
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,163.28,128.14
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,115.17,88.38
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,66.01,46.9
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,29.74,9.25
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,7.73,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,13.96,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,28.42,17.63
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,42.98,31.6
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,53.54,41.36
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,63.73,50.5
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,70.89,56.6
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,77.78,62.23
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,94.45,76.19
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,124.05,100.76
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,143.55,116.18
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,167.89,135.27
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,187.53,138.82
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,224.87,162.45
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,251.62,180.01
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,291.79,209.19
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,314.43,230.11
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,334.61,248.14
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,345.14,256.94
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,352.22,262.63
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,380.15,283.68
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,409.61,305.74
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,380.15,283.97
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,345.07,257.73
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,318.13,238.03
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,283.78,212.57
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,282.49,211.94
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,288.9,216.96
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,398.46,300.0
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,504.51,378.16
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,570.8,427.78
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,626.42,469.83
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,509.46,385.23
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,388.49,295.5
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,252.72,193.7
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,111.01,82.87
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,98.93,73.9
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,86.8,64.6
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,162.95,126.82
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,239.77,188.25
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,209.35,164.58
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,178.91,140.74
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,142.82,111.48
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,106.57,81.53
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,66.06,48.03
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,33.94,20.98
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,14.98,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,7.73,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,13.43,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,25.79,15.03
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,37.78,26.69
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,46.27,34.61
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,56.03,43.39
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,70.94,56.33
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,95.26,77.11
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,116.42,94.81
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,130.23,106.0
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,149.45,121.57
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,168.1,136.44
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,186.69,138.3
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,216.05,155.05
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,251.51,184.12
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,273.39,203.16
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,304.92,227.35
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,338.86,253.55
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,325.95,245.44
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,307.37,232.07
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,245.14,185.44
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,176.18,132.75
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,147.95,110.99
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,118.89,88.35
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,198.92,150.58
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,281.25,213.29
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,401.16,304.35
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,516.94,389.93
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,532.76,402.71
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,559.5,423.76
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,533.77,405.68
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,517.59,394.53
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,315.54,243.45
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,95.39,70.53
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,196.41,151.49
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,300.67,232.87
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,305.36,237.93
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,309.59,243.01
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,467.54,370.08
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,603.38,475.76
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,550.06,435.89
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,496.82,396.11
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,421.13,336.66
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,348.28,277.5
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,251.71,198.73
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,173.75,130.55
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,85.09,9.42
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,12.73,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,26.12,15.05
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,40.74,29.17
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,32.55,22.63
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,24.64,15.91
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,31.28,21.71
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,37.92,27.41
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,69.85,54.78
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,99.0,79.28
