Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,761.96,593.14
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,788.2,611.78
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,809.01,626.6
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,826.25,639.0
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,837.54,646.47
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,845.11,651.52
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,846.43,654.49
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,844.08,655.1
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,833.9,649.11
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,820.27,640.84
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,797.91,626.82
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,772.62,610.59
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,745.41,591.92
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,708.59,565.7
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,657.23,528.74
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,604.92,489.29
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,532.33,431.36
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,460.98,371.05
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,351.75,272.88
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,236.11,7.07
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,100.17,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,11.88,0.0
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,26.45,17.38
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,32.15,23.35
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,37.78,28.8
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,40.54,31.39
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,43.33,33.83
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,45.19,35.39
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,47.03,36.89
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,55.25,43.96
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,57.06,45.24
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,88.02,48.81
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,143.52,77.51
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,199.28,118.84
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,255.57,166.48
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,302.58,214.97
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,344.28,257.02
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,401.63,302.18
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,470.6,357.24
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,519.22,397.87
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,565.98,435.8
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,609.5,470.05
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,650.57,501.37
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,686.93,529.41
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,720.39,554.74
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,749.6,576.78
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,775.54,595.05
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,795.97,609.55
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,812.87,621.76
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,774.54,595.77
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,727.63,563.5
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,715.72,556.68
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,700.66,547.22
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,761.28,592.85
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,804.73,624.96
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,754.12,590.96
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,694.25,550.45
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,693.5,551.9
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,689.0,549.67
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,637.19,512.15
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,584.52,472.5
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,509.63,412.86
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,436.19,350.68
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,326.14,249.93
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,208.59,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,88.06,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,12.8,0.0
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,26.08,16.94
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,32.06,23.24
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,37.93,28.92
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,44.89,35.33
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,48.32,38.34
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,50.35,39.98
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,52.39,41.55
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,53.94,42.64
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,55.48,43.69
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,83.38,46.34
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,145.71,80.26
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,200.55,120.12
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,256.09,166.35
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,310.68,214.57
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,364.94,262.82
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,417.13,308.23
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,468.22,351.44
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,516.41,391.76
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,562.82,429.47
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,605.43,462.37
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,645.66,492.43
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,681.78,519.07
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,715.03,542.87
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,743.06,561.33
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,767.82,575.88
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,787.76,587.05
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,804.22,595.77
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,814.14,599.98
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,820.45,602.1
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,820.39,603.11
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,816.8,602.06
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,805.14,595.9
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,797.35,592.48
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,774.17,580.67
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,748.07,566.85
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,711.01,544.77
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,671.84,520.35
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,618.1,483.71
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,563.57,444.53
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,493.0,391.08
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,419.49,330.61
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,307.73,227.68
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,183.06,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.28,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,11.96,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,24.31,15.08
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,30.34,21.39
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,36.23,27.03
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,39.81,30.33
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,47.34,37.02
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,49.78,39.08
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,52.2,41.05
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,54.07,42.41
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,55.9,43.71
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,80.84,46.06
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,133.21,72.01
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,185.63,109.72
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,244.76,158.27
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,295.87,202.81
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,346.67,247.44
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,396.08,290.58
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,444.15,331.61
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,488.83,369.34
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,531.84,404.76
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,571.29,435.96
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,608.44,464.57
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,642.21,490.39
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,673.36,513.7
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,699.29,532.18
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,722.23,547.89
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,740.06,559.71
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,754.64,569.32
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,762.64,573.87
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,773.43,580.48
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,772.29,579.64
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,767.79,576.71
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,753.78,567.44
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,736.67,556.16
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,711.87,539.61
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,684.43,521.13
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,647.76,496.48
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,605.57,467.33
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,550.53,428.67
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,495.36,388.11
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,415.28,326.02
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,338.04,262.63
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,235.06,166.89
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,91.93,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,14.99,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,29.69,19.33
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,40.41,30.09
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,50.81,39.86
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,66.76,54.33
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,84.6,70.2
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,92.19,76.72
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,94.4,78.35
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,118.51,99.04
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,143.42,120.06
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,146.77,110.96
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,172.99,120.79
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,217.21,158.82
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,247.99,188.12
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,281.55,209.06
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,333.38,247.01
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,367.61,277.82
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,394.48,301.07
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,412.89,316.76
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,427.28,328.6
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,420.18,323.33
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,408.56,314.18
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,412.93,317.62
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,416.01,319.86
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,433.04,332.84
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,450.34,345.86
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,466.67,358.27
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,482.94,370.58
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,508.01,388.89
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,521.38,398.78
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,635.75,486.35
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,742.55,564.38
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,723.82,551.38
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,702.15,538.04
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,673.2,520.18
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,641.85,500.27
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,592.7,467.18
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,537.87,428.43
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,477.92,383.66
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,418.88,337.58
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,341.65,274.95
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,268.21,212.46
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,148.77,103.76
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,14.55,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,15.12,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,29.53,19.01
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,43.26,32.58
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,54.99,43.57
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,59.61,47.94
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,64.17,52.02
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,77.33,63.56
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,89.89,74.35
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,97.08,80.27
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,104.01,85.88
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,130.79,96.4
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,180.12,128.25
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,210.91,148.83
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,250.72,179.45
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,289.03,206.15
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,339.73,244.63
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,386.39,284.02
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,432.83,322.32
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,475.95,357.83
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,517.96,391.6
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,556.43,421.18
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,593.17,448.69
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,625.85,473.52
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,656.23,496.27
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,686.35,518.78
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,715.7,540.52
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,655.88,496.35
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,567.96,432.01
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,668.04,509.25
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,759.59,575.84
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,756.62,573.84
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,750.33,570.79
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,739.21,565.12
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,721.66,555.01
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,694.19,537.83
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,664.25,518.68
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,618.55,487.13
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,571.47,453.7
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,511.45,408.93
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,451.39,361.99
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,365.53,292.68
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,288.14,226.66
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,184.52,123.45
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,47.52,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,13.44,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,26.64,16.25
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,37.6,27.36
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,46.63,35.84
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,51.32,40.22
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,55.94,44.34
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,58.73,46.59
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,61.47,48.71
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,62.26,49.06
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,63.11,49.44
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,80.72,49.9
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,136.57,77.77
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,182.78,108.41
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,232.14,147.52
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,283.65,191.87
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,339.87,240.25
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,388.57,282.5
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,436.26,323.02
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,481.62,361.09
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,525.44,396.89
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,565.18,428.17
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,602.72,456.93
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,636.49,483.17
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,667.65,507.05
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,693.88,527.07
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,717.11,544.74
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,734.93,557.59
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,749.5,568.19
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,662.16,504.29
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,540.02,413.01
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,657.05,504.87
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,761.19,581.25
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,747.29,572.35
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,730.26,562.39
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,704.79,546.65
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,676.67,528.78
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,640.95,504.28
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,599.81,475.01
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,542.63,432.55
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,485.49,388.04
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,405.85,323.18
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,329.26,257.02
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,214.24,135.17
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,72.53,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,13.64,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,24.63,14.14
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,32.79,22.86
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,40.7,30.27
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,44.84,34.15
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,48.94,37.79
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,51.26,39.75
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,53.57,41.61
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,60.54,47.38
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,62.23,48.5
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,77.98,48.17
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,128.08,69.88
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,178.97,104.36
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,230.65,145.33
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,281.46,188.31
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,332.31,231.71
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,381.37,273.39
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,429.37,313.14
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,474.35,350.31
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,517.88,385.42
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,557.63,417.17
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,595.04,446.49
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,628.29,472.35
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,658.96,495.96
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,685.48,516.1
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,712.13,536.04
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,729.92,549.07
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,744.45,559.95
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,657.72,498.17
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,535.94,408.33
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,651.71,499.13
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,754.5,574.73
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,738.44,563.96
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,719.29,552.08
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,692.58,535.12
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,667.39,519.03
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,624.2,488.75
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,579.69,456.73
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,522.14,414.81
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,464.66,370.31
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,382.81,303.68
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,304.29,235.84
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,188.74,108.13
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,51.24,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,12.73,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,22.94,12.47
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,29.86,20.25
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,36.61,26.64
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,40.15,29.98
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,43.68,33.14
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,50.64,39.2
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,53.45,41.5
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,54.18,41.85
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,54.97,42.24
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,68.93,41.76
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,120.09,62.92
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,177.84,102.3
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,229.5,143.21
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,280.9,187.39
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,332.06,232.12
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,381.3,275.16
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,429.36,316.38
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,475.16,355.43
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,519.37,392.3
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,559.36,424.34
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,596.96,453.72
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,630.92,480.51
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,662.21,504.84
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,687.89,524.9
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,710.44,542.47
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,728.24,555.71
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,742.77,566.54
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,750.21,571.39
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,760.11,578.15
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,758.19,578.76
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,752.89,577.2
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,737.86,567.71
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,719.73,556.09
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,693.62,539.03
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,664.9,519.82
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,628.92,494.07
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,587.49,463.58
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,530.13,421.44
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,472.9,376.9
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,394.25,312.37
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,318.88,245.87
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,164.63,82.03
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,13.19,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,23.97,12.83
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,32.17,22.1
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,40.13,29.58
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,44.73,33.86
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,49.25,37.89
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,51.96,40.2
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,54.64,42.39
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,55.39,42.75
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,61.84,47.99
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,73.57,46.95
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,123.85,66.66
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,172.9,97.95
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,224.12,137.36
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,281.42,184.89
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,332.39,227.95
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,381.59,269.24
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,429.8,308.58
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,475.06,345.1
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,518.71,379.17
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,558.92,408.79
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,596.85,435.61
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,630.81,461.31
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,662.11,484.76
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,688.31,503.47
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,711.46,519.89
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,729.01,533.82
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,743.26,545.42
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,750.99,552.43
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,761.1,561.23
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,759.23,560.97
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,753.96,558.7
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,739.57,550.4
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,722.04,540.08
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,695.93,524.31
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,667.2,506.47
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,629.92,481.63
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,587.39,452.2
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,529.05,411.18
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,470.92,367.64
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,388.87,302.46
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,310.47,234.59
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,158.81,62.92
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,12.28,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,22.24,11.01
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,29.65,19.8
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,36.85,26.59
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,41.2,30.57
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,45.48,34.29
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,47.99,36.42
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,55.34,42.66
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,57.18,43.94
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,59.01,45.18
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,68.5,43.81
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,119.15,62.61
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,171.18,96.27
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,223.8,137.03
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,274.81,180.05
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,325.74,223.98
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,367.15,263.06
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,396.81,290.7
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,450.27,332.21
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,512.77,380.73
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,483.41,361.88
