Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,13,15,416.0,237.5,3.05,26.0,488.5,532.05,408.67
2016,10,30,13,30,412.0,230.0,3.0,26.0,472.0,525.68,405.15
2016,10,30,13,45,336.5,233.5,2.95,26.0,425.0,487.65,376.91
2016,10,30,14,0,261.0,237.0,2.9,26.0,378.0,446.65,346.1
2016,10,30,14,15,385.0,197.0,2.7,25.5,391.0,500.44,390.32
2016,10,30,14,30,509.0,157.0,2.5,25.0,404.0,567.02,442.8
2016,10,30,14,45,579.0,126.0,2.4,25.0,385.0,594.31,464.63
2016,10,30,15,0,649.0,95.0,2.3,25.0,366.0,612.78,480.22
2016,10,30,15,15,679.0,81.5,2.1,24.5,338.5,617.61,484.81
2016,10,30,15,30,709.0,68.0,1.9,24.0,311.0,614.71,483.36
2016,10,30,15,45,667.5,63.0,1.75,23.5,265.0,576.72,455.77
2016,10,30,16,0,626.0,58.0,1.6,23.0,219.0,533.5,423.11
2016,10,30,16,15,559.5,51.0,1.5,22.0,172.5,470.12,373.98
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,407.6,322.81
2016,10,30,16,45,383.0,33.5,1.35,20.0,84.0,315.66,244.51
2016,10,30,17,0,273.0,23.0,1.3,19.0,42.0,220.19,119.53
2016,10,30,17,15,136.5,11.5,1.3,18.5,21.0,87.1,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.0,1.6,12.5,11.0,8.19,0.0
2016,10,31,7,0,86.0,18.0,1.7,13.0,22.0,14.2,0.0
2016,10,31,7,15,187.0,35.5,1.95,13.5,58.5,27.75,16.99
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,40.9,30.05
2016,10,31,7,45,362.0,66.0,2.5,15.0,138.5,50.16,38.67
2016,10,31,8,0,436.0,79.0,2.8,16.0,182.0,59.15,46.79
2016,10,31,8,15,488.0,88.0,2.85,16.5,226.5,64.87,51.89
2016,10,31,8,30,540.0,97.0,2.9,17.0,271.0,72.33,58.34
2016,10,31,8,45,581.5,103.0,2.95,17.5,314.5,74.69,60.21
2016,10,31,9,0,623.0,109.0,3.0,18.0,358.0,77.1,62.05
2016,10,31,9,15,650.0,114.0,2.9,18.5,397.0,78.66,63.12
2016,10,31,9,30,677.0,119.0,2.8,19.0,436.0,109.22,68.43
2016,10,31,9,45,699.5,121.5,2.7,19.5,470.0,154.02,92.71
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,200.76,126.67
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.5,247.73,165.58
2016,10,31,10,30,749.0,130.0,2.4,20.0,559.0,295.22,206.64
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.5,340.86,246.34
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,385.91,284.96
2016,10,31,11,15,449.5,216.5,2.1,21.0,490.5,366.76,278.31
2016,10,31,11,30,137.0,297.0,2.0,21.0,383.0,318.22,245.22
2016,10,31,11,45,278.0,276.5,1.9,21.5,453.0,382.11,293.9
2016,10,31,12,0,419.0,256.0,1.8,22.0,523.0,453.9,347.96
2016,10,31,12,15,587.0,200.5,1.7,22.0,572.5,522.29,400.23
2016,10,31,12,30,755.0,145.0,1.6,22.0,622.0,596.88,456.6
2016,10,31,12,45,757.0,140.5,1.5,22.0,611.5,620.54,474.34
2016,10,31,13,0,759.0,136.0,1.4,22.0,601.0,641.65,490.29
2016,10,31,13,15,749.5,134.5,1.4,22.0,582.0,655.53,501.5
2016,10,31,13,30,740.0,133.0,1.4,22.0,563.0,666.33,510.47
2016,10,31,13,45,708.5,137.0,1.4,22.0,534.0,664.38,510.06
2016,10,31,14,0,677.0,141.0,1.4,22.0,505.0,658.83,507.13
2016,10,31,14,15,658.0,137.0,1.45,22.0,472.5,650.57,502.96
2016,10,31,14,30,639.0,133.0,1.5,22.0,440.0,639.28,496.54
2016,10,31,14,45,493.5,144.5,1.6,22.0,370.0,544.5,427.7
2016,10,31,15,0,348.0,156.0,1.7,22.0,300.0,440.75,350.12
2016,10,31,15,15,309.0,148.0,1.75,21.5,265.5,405.97,325.16
2016,10,31,15,30,270.0,140.0,1.8,21.0,231.0,371.09,298.92
2016,10,31,15,45,237.5,123.0,1.85,20.5,194.5,329.06,266.5
2016,10,31,16,0,205.0,106.0,1.9,20.0,158.0,287.03,232.98
2016,10,31,16,15,167.5,86.0,1.8,19.5,122.5,237.55,192.06
2016,10,31,16,30,130.0,66.0,1.7,19.0,87.0,188.64,150.39
2016,10,31,16,45,77.0,45.0,1.65,18.5,56.0,117.68,89.32
2016,10,31,17,0,24.0,24.0,1.6,18.0,25.0,43.68,16.67
2016,10,31,17,15,12.0,12.0,1.7,17.5,12.5,17.61,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.5,0.9,10.5,8.5,7.73,0.0
2016,11,1,7,0,0.0,17.0,1.0,11.0,17.0,14.67,0.0
2016,11,1,7,15,94.5,37.5,1.05,11.5,51.0,29.71,18.43
2016,11,1,7,30,189.0,58.0,1.1,12.0,85.0,45.18,33.99
2016,11,1,7,45,265.5,74.0,1.2,12.5,127.5,56.07,44.29
2016,11,1,8,0,342.0,90.0,1.3,13.0,170.0,67.14,54.44
2016,11,1,8,15,174.5,101.5,1.3,13.5,142.5,76.09,62.46
2016,11,1,8,30,7.0,113.0,1.3,14.0,115.0,93.55,77.75
2016,11,1,8,45,4.0,123.0,1.35,14.5,124.5,102.08,84.95
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,110.48,91.9
2016,11,1,9,15,0.5,112.0,1.45,15.5,112.5,95.93,78.87
2016,11,1,9,30,0.0,91.0,1.5,16.0,91.0,79.94,61.72
2016,11,1,9,45,0.0,98.5,1.55,16.5,98.5,86.42,66.84
2016,11,1,10,0,0.0,106.0,1.6,17.0,106.0,92.93,71.92
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,112.29,87.66
2016,11,1,10,30,0.0,152.0,1.7,17.0,152.0,131.77,103.36
2016,11,1,10,45,39.0,211.5,1.8,17.5,235.5,190.07,148.85
2016,11,1,11,0,78.0,271.0,1.9,18.0,319.0,255.03,199.13
2016,11,1,11,15,76.5,278.0,1.95,18.0,325.5,267.42,209.02
2016,11,1,11,30,75.0,285.0,2.0,18.0,332.0,279.63,218.9
2016,11,1,11,45,60.5,277.0,2.05,18.5,315.5,272.66,213.42
2016,11,1,12,0,46.0,269.0,2.1,19.0,299.0,263.87,206.44
2016,11,1,12,15,45.0,268.0,2.1,19.0,297.0,267.28,209.34
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,270.48,212.04
2016,11,1,12,45,87.5,275.5,2.15,19.5,329.5,309.98,243.24
2016,11,1,13,0,131.0,284.0,2.2,20.0,364.0,360.18,282.3
2016,11,1,13,15,95.0,266.5,2.2,20.0,323.5,317.88,249.63
2016,11,1,13,30,59.0,249.0,2.2,20.0,283.0,281.04,221.01
2016,11,1,13,45,48.0,232.0,2.2,20.0,259.0,260.21,205.1
2016,11,1,14,0,37.0,215.0,2.2,20.0,235.0,238.47,188.26
2016,11,1,14,15,32.0,199.5,2.2,20.0,216.0,221.95,175.58
2016,11,1,14,30,27.0,184.0,2.2,20.0,197.0,193.92,153.6
2016,11,1,14,45,71.5,179.5,2.2,20.0,209.5,236.61,189.45
2016,11,1,15,0,116.0,175.0,2.2,20.0,222.0,281.32,226.42
2016,11,1,15,15,102.5,158.5,2.1,19.5,196.5,256.56,207.11
2016,11,1,15,30,89.0,142.0,2.0,19.0,171.0,219.3,177.66
2016,11,1,15,45,77.0,121.5,1.9,19.0,144.0,189.87,153.69
2016,11,1,16,0,65.0,101.0,1.8,19.0,117.0,160.1,128.91
2016,11,1,16,15,49.5,80.0,1.6,18.5,90.5,126.86,100.85
2016,11,1,16,30,34.0,59.0,1.4,18.0,64.0,93.07,71.82
2016,11,1,16,45,17.0,38.5,1.2,17.5,41.0,58.0,41.05
2016,11,1,17,0,0.0,18.0,1.0,17.0,18.0,16.07,1.18
2016,11,1,17,15,0.0,9.0,1.0,16.5,9.0,8.19,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.28,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,14.55,0.0
2016,11,2,7,15,206.0,31.5,1.4,12.5,55.5,24.69,13.91
2016,11,2,7,30,316.0,47.0,1.6,13.0,91.0,36.42,26.14
2016,11,2,7,45,397.5,58.0,1.8,14.0,134.5,46.31,35.38
2016,11,2,8,0,479.0,69.0,2.0,15.0,178.0,53.83,42.25
2016,11,2,8,15,531.0,76.5,2.0,15.5,222.5,58.0,46.01
2016,11,2,8,30,583.0,84.0,2.0,16.0,267.0,62.12,49.59
2016,11,2,8,45,624.0,88.5,2.0,17.0,310.5,63.71,50.73
2016,11,2,9,0,665.0,93.0,2.0,18.0,354.0,65.38,51.87
2016,11,2,9,15,690.5,97.5,2.0,18.5,392.5,66.99,53.04
2016,11,2,9,30,716.0,102.0,2.0,19.0,431.0,94.11,57.05
2016,11,2,9,45,736.0,104.5,2.0,20.0,464.5,140.4,80.71
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,188.25,114.64
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,235.53,153.1
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,287.4,196.86
2016,11,2,10,45,790.0,112.5,1.6,23.0,572.5,333.03,235.67
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,378.19,273.4
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,420.63,308.5
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,461.8,341.42
2016,11,2,11,45,811.5,116.0,1.05,25.5,622.5,499.38,370.53
2016,11,2,12,0,814.0,116.0,0.9,26.0,627.0,535.09,397.09
2016,11,2,12,15,813.0,116.0,0.8,26.0,624.0,566.82,421.0
2016,11,2,12,30,812.0,116.0,0.7,26.0,621.0,596.12,442.47
2016,11,2,12,45,800.5,118.0,0.6,26.0,608.5,618.42,458.42
2016,11,2,13,0,789.0,120.0,0.5,26.0,596.0,637.56,471.76
2016,11,2,13,15,781.0,118.0,0.5,26.0,577.5,651.79,482.83
2016,11,2,13,30,773.0,116.0,0.5,26.0,559.0,665.0,493.06
2016,11,2,13,45,760.5,114.0,0.55,26.0,533.0,670.37,498.59
2016,11,2,14,0,748.0,112.0,0.6,26.0,507.0,672.54,501.99
2016,11,2,14,15,730.5,108.5,0.6,26.0,475.0,666.31,499.03
2016,11,2,14,30,713.0,105.0,0.6,26.0,443.0,656.97,493.95
2016,11,2,14,45,689.0,101.0,0.65,26.0,405.0,639.4,483.68
2016,11,2,15,0,665.0,97.0,0.7,26.0,367.0,619.05,471.27
2016,11,2,15,15,631.5,91.5,0.65,25.5,325.5,587.62,450.44
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,554.04,427.51
2016,11,2,15,45,554.0,78.0,0.6,24.5,240.0,508.51,395.42
2016,11,2,16,0,510.0,70.0,0.6,24.0,196.0,461.87,361.05
2016,11,2,16,15,440.5,60.0,0.65,23.0,152.0,395.59,310.79
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,330.24,258.38
2016,11,2,16,45,270.5,36.0,0.8,21.5,70.0,244.79,184.64
2016,11,2,17,0,170.0,22.0,0.9,21.0,32.0,151.0,42.13
2016,11,2,17,15,85.0,11.0,0.95,20.5,16.0,56.9,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,68.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,136.0,15.0,1.1,13.0,20.0,13.64,0.0
2016,11,3,7,15,262.0,27.5,1.3,13.5,56.0,22.58,11.76
2016,11,3,7,30,388.0,40.0,1.5,14.0,92.0,32.36,22.45
2016,11,3,7,45,462.0,49.0,1.75,15.0,135.5,38.57,28.4
2016,11,3,8,0,536.0,58.0,2.0,16.0,179.0,44.63,33.95
2016,11,3,8,15,586.0,64.5,2.0,16.5,223.5,48.38,37.34
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,52.07,40.55
2016,11,3,8,45,522.0,102.0,2.0,17.5,280.0,72.99,58.77
2016,11,3,9,0,408.0,133.0,2.0,18.0,292.0,92.44,75.41
2016,11,3,9,15,576.5,111.0,2.15,19.0,360.5,76.62,61.26
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,89.4,53.47
2016,11,3,9,45,756.5,94.0,2.5,21.0,461.0,137.66,77.87
2016,11,3,10,0,768.0,99.0,2.7,22.0,493.0,186.6,112.59
2016,11,3,10,15,780.5,101.0,2.7,22.5,520.0,233.73,150.86
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,281.15,191.43
2016,11,3,10,45,801.5,104.0,2.75,23.5,567.0,326.6,231.14
2016,11,3,11,0,810.0,105.0,2.8,24.0,587.0,371.48,270.06
2016,11,3,11,15,815.5,106.0,2.75,24.0,599.5,414.4,307.26
2016,11,3,11,30,821.0,107.0,2.7,24.0,612.0,456.05,342.67
2016,11,3,11,45,823.5,107.0,2.7,24.5,617.0,493.9,373.82
2016,11,3,12,0,826.0,107.0,2.7,25.0,622.0,529.84,402.71
2016,11,3,12,15,825.0,106.5,2.65,25.0,619.0,561.31,428.29
2016,11,3,12,30,824.0,106.0,2.6,25.0,616.0,590.29,451.5
2016,11,3,12,45,697.5,146.0,2.55,25.5,572.0,581.37,444.64
2016,11,3,13,0,571.0,186.0,2.5,26.0,528.0,558.75,427.43
2016,11,3,13,15,609.0,167.0,2.45,26.0,522.0,587.23,449.97
2016,11,3,13,30,647.0,148.0,2.4,26.0,516.0,610.37,468.34
2016,11,3,13,45,433.0,190.5,2.4,26.0,432.5,515.53,397.62
2016,11,3,14,0,219.0,233.0,2.4,26.0,349.0,397.66,308.02
2016,11,3,14,15,365.5,191.0,2.3,26.0,369.0,474.3,369.39
2016,11,3,14,30,512.0,149.0,2.2,26.0,389.0,552.38,429.81
2016,11,3,14,45,330.0,160.0,2.15,26.0,310.0,424.91,333.08
2016,11,3,15,0,148.0,171.0,2.1,26.0,231.0,299.14,234.97
2016,11,3,15,15,138.0,153.5,1.9,25.5,204.5,275.43,217.68
2016,11,3,15,30,128.0,136.0,1.7,25.0,178.0,251.13,199.16
2016,11,3,15,45,116.0,116.0,1.5,24.5,150.0,221.48,175.93
2016,11,3,16,0,104.0,96.0,1.3,24.0,122.0,191.26,151.64
2016,11,3,16,15,85.0,76.0,1.25,23.0,94.0,155.91,122.73
2016,11,3,16,30,66.0,56.0,1.2,22.0,66.0,120.16,92.62
2016,11,3,16,45,33.0,37.0,1.15,21.0,42.0,66.76,46.87
2016,11,3,17,0,0.0,18.0,1.1,20.0,18.0,16.9,0.0
2016,11,3,17,15,0.0,9.0,1.1,19.5,9.0,8.19,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,131.0,14.0,3.6,13.0,19.0,12.73,0.0
2016,11,4,7,15,264.5,27.0,3.65,13.0,55.5,22.26,10.98
2016,11,4,7,30,398.0,40.0,3.7,13.0,92.0,32.55,22.6
2016,11,4,7,45,499.0,46.5,3.8,13.5,139.0,36.64,26.81
2016,11,4,8,0,600.0,53.0,3.9,14.0,186.0,40.81,30.79
2016,11,4,8,15,651.5,58.5,4.0,14.5,232.5,43.96,33.69
2016,11,4,8,30,703.0,64.0,4.1,15.0,279.0,51.57,40.43
2016,11,4,8,45,748.0,65.5,4.25,15.5,325.0,51.62,40.35
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,51.86,40.4
2016,11,4,9,15,817.0,69.5,4.35,16.0,411.5,52.85,41.18
2016,11,4,9,30,841.0,72.0,4.3,16.0,452.0,77.16,43.53
2016,11,4,9,45,869.0,70.0,4.3,16.5,489.0,132.82,71.51
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,183.58,107.03
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.0,235.63,150.7
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,287.56,197.03
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,337.58,242.32
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,386.74,286.55
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,433.1,328.41
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,477.77,368.01
2016,11,4,11,45,950.5,72.5,3.85,18.5,657.5,519.15,403.38
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,558.34,436.07
2016,11,4,12,15,953.0,72.0,3.7,19.0,660.0,593.22,465.37
2016,11,4,12,30,952.0,72.0,3.6,19.0,657.0,625.3,491.89
2016,11,4,12,45,951.5,70.0,3.55,19.5,646.0,652.67,513.58
2016,11,4,13,0,951.0,68.0,3.5,20.0,635.0,676.95,532.52
2016,11,4,13,15,945.0,67.5,3.4,20.0,616.0,696.08,548.12
2016,11,4,13,30,939.0,67.0,3.3,20.0,597.0,711.79,560.98
2016,11,4,13,45,931.0,65.0,3.25,20.0,570.5,720.98,568.32
2016,11,4,14,0,923.0,63.0,3.2,20.0,544.0,726.62,573.16
2016,11,4,14,15,909.5,61.5,3.1,19.5,510.5,725.46,574.02
2016,11,4,14,30,896.0,60.0,3.0,19.0,477.0,720.84,572.47
2016,11,4,14,45,878.0,58.0,2.95,19.0,438.0,709.06,564.84
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,694.13,554.85
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,668.9,537.29
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,641.21,517.4
2016,11,4,15,45,763.5,47.5,2.35,18.0,263.5,606.32,490.46
2016,11,4,16,0,722.0,44.0,2.2,18.0,216.0,563.77,456.39
2016,11,4,16,15,656.0,38.5,1.95,17.0,168.5,501.55,405.9
2016,11,4,16,30,590.0,33.0,1.7,16.0,121.0,439.8,352.4
2016,11,4,16,45,469.5,25.0,1.5,15.0,78.5,343.79,262.79
2016,11,4,17,0,349.0,17.0,1.3,14.0,36.0,239.67,2.48
2016,11,4,17,15,174.5,8.5,1.3,13.5,18.0,102.97,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,226.0,13.0,1.5,5.0,20.0,11.82,0.0
2016,11,5,7,15,373.5,23.0,1.6,5.5,59.5,20.51,9.52
2016,11,5,7,30,521.0,33.0,1.7,6.0,99.0,29.02,20.14
2016,11,5,7,45,599.5,39.5,1.85,7.0,146.5,33.84,25.04
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,38.64,29.62
2016,11,5,8,15,726.0,50.5,1.95,8.5,241.5,41.52,32.34
2016,11,5,8,30,774.0,55.0,1.9,9.0,289.0,44.4,34.95
2016,11,5,8,45,805.5,58.0,1.85,10.0,334.0,45.95,36.18
2016,11,5,9,0,837.0,61.0,1.8,11.0,379.0,47.54,37.39
2016,11,5,9,15,858.5,63.5,1.65,11.5,420.0,55.38,44.26
2016,11,5,9,30,880.0,66.0,1.5,12.0,461.0,78.33,46.0
2016,11,5,9,45,896.0,67.5,1.4,13.0,496.0,130.62,69.98
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,183.68,107.15
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,236.25,150.72
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,288.59,196.58
2016,11,5,10,45,939.5,73.0,0.75,14.5,607.5,338.89,240.95
2016,11,5,11,0,946.0,74.0,0.6,15.0,628.0,388.09,283.51
2016,11,5,11,15,950.0,74.5,0.5,15.5,641.0,434.6,322.88
2016,11,5,11,30,954.0,75.0,0.4,16.0,654.0,479.36,359.42
2016,11,5,11,45,955.5,75.0,0.3,16.5,659.0,520.56,391.9
2016,11,5,12,0,957.0,75.0,0.2,17.0,664.0,559.41,421.41
2016,11,5,12,15,955.5,75.0,0.25,17.0,660.5,594.16,449.39
2016,11,5,12,30,954.0,75.0,0.3,17.0,657.0,626.08,474.84
2016,11,5,12,45,951.5,74.0,0.35,17.0,645.5,653.4,496.68
2016,11,5,13,0,949.0,73.0,0.4,17.0,634.0,677.57,516.04
2016,11,5,13,15,942.0,72.0,0.45,17.0,614.5,695.59,530.92
2016,11,5,13,30,935.0,71.0,0.5,17.0,595.0,710.13,543.33
2016,11,5,13,45,924.5,70.0,0.55,17.5,568.0,718.82,550.12
2016,11,5,14,0,914.0,69.0,0.6,18.0,541.0,723.97,554.25
2016,11,5,14,15,899.5,67.5,0.6,18.0,507.5,722.24,554.06
2016,11,5,14,30,885.0,66.0,0.6,18.0,474.0,717.09,551.66
2016,11,5,14,45,864.0,64.0,0.6,18.0,434.5,703.41,543.38
2016,11,5,15,0,843.0,62.0,0.6,18.0,395.0,692.57,537.1
2016,11,5,15,15,814.0,59.0,0.55,17.5,350.5,666.06,519.74
2016,11,5,15,30,785.0,56.0,0.5,17.0,306.0,636.94,500.1
2016,11,5,15,45,740.5,52.0,0.5,17.0,259.0,593.64,468.96
2016,11,5,16,0,696.0,48.0,0.5,17.0,212.0,548.8,435.08
2016,11,5,16,15,627.0,42.0,0.55,16.0,164.5,484.57,385.83
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,420.66,333.15
2016,11,5,16,45,433.5,26.5,0.65,14.5,75.0,321.6,241.75
2016,11,5,17,0,309.0,17.0,0.7,14.0,33.0,214.21,0.0
2016,11,5,17,15,154.5,8.5,0.75,13.5,16.5,91.6,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,10.91,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,19.13,7.82
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,27.22,18.53
2016,11,6,7,45,619.5,36.5,2.2,6.0,144.5,31.21,22.71
2016,11,6,8,0,701.0,42.0,2.4,7.0,192.0,35.24,26.62
2016,11,6,8,15,748.5,46.0,2.25,7.5,240.0,37.84,29.11
2016,11,6,8,30,796.0,50.0,2.1,8.0,288.0,40.46,31.49
2016,11,6,8,45,828.5,52.5,1.95,9.0,333.5,47.1,37.38
2016,11,6,9,0,861.0,55.0,1.8,10.0,379.0,49.24,39.09
2016,11,6,9,15,882.0,57.0,1.85,11.0,420.0,50.87,40.3
2016,11,6,9,30,903.0,59.0,1.9,12.0,461.0,71.26,41.21
2016,11,6,9,45,919.5,60.0,2.0,13.5,496.0,124.14,64.24
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,177.82,101.24
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.0,230.85,145.02
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,283.54,191.42
2016,11,6,10,45,962.5,64.0,2.0,16.5,608.0,334.67,237.44
2016,11,6,11,0,969.0,65.0,2.0,17.0,629.0,384.69,282.14
2016,11,6,11,15,973.0,65.5,1.95,17.5,642.0,431.96,323.69
2016,11,6,11,30,977.0,66.0,1.9,18.0,655.0,477.44,362.64
2016,11,6,11,45,977.5,66.5,1.85,18.5,659.5,519.33,397.66
2016,11,6,12,0,978.0,67.0,1.8,19.0,664.0,558.77,429.72
2016,11,6,12,15,977.0,66.5,1.75,19.0,661.0,593.8,458.43
2016,11,6,12,30,976.0,66.0,1.7,19.0,658.0,625.95,484.31
2016,11,6,12,45,972.0,66.0,1.7,19.0,646.0,653.83,506.81
2016,11,6,13,0,968.0,66.0,1.7,19.0,634.0,678.46,526.59
2016,11,6,13,15,961.5,65.0,1.65,19.0,614.5,697.07,541.39
2016,11,6,13,30,955.0,64.0,1.6,19.0,595.0,712.16,553.49
2016,11,6,13,45,945.5,63.0,1.55,19.5,568.0,721.7,559.81
2016,11,6,14,0,936.0,62.0,1.5,20.0,541.0,727.66,563.39
2016,11,6,14,15,922.0,60.5,1.45,19.5,507.5,726.34,564.1
2016,11,6,14,30,908.0,59.0,1.4,19.0,474.0,721.53,562.46
2016,11,6,14,45,888.0,57.0,1.4,19.0,434.5,708.48,554.41
2016,11,6,15,0,868.0,55.0,1.4,19.0,395.0,692.27,544.06
2016,11,6,15,15,839.5,52.5,1.25,18.5,350.5,666.52,526.2
2016,11,6,15,30,811.0,50.0,1.1,18.0,306.0,638.32,506.03
2016,11,6,15,45,768.0,46.5,1.0,18.0,258.5,602.6,478.96
2016,11,6,16,0,725.0,43.0,0.9,18.0,211.0,559.34,444.95
2016,11,6,16,15,656.0,37.5,0.9,17.0,163.5,495.67,395.14
2016,11,6,16,30,587.0,32.0,0.9,16.0,116.0,432.59,342.09
2016,11,6,16,45,459.0,24.0,0.95,15.0,73.5,333.19,247.94
2016,11,6,17,0,331.0,16.0,1.0,14.0,31.0,223.96,0.0
2016,11,6,17,15,165.5,8.0,1.0,13.5,15.5,96.65,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,90.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,180.0,11.0,2.1,5.0,15.0,10.01,0.0
2016,11,7,7,15,331.5,21.0,2.25,5.5,52.0,17.11,5.53
2016,11,7,7,30,483.0,31.0,2.4,6.0,89.0,27.22,18.36
2016,11,7,7,45,565.0,37.5,2.55,7.0,135.0,32.09,23.37
2016,11,7,8,0,647.0,44.0,2.7,8.0,181.0,36.94,28.02
2016,11,7,8,15,696.5,48.5,2.75,8.5,227.5,39.86,30.8
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,42.78,33.46
2016,11,7,8,45,778.5,56.0,2.85,10.0,318.0,44.38,34.75
2016,11,7,9,0,811.0,59.0,2.9,11.0,362.0,46.0,36.01
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.5,53.78,42.83
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,71.06,43.43
2016,11,7,9,45,872.5,66.0,2.9,12.5,475.5,122.21,65.39
2016,11,7,10,0,889.0,68.0,2.9,13.0,510.0,174.24,101.42
2016,11,7,10,15,900.0,69.0,2.8,13.5,538.0,225.11,143.53
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,275.8,188.48
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,325.11,233.3
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,373.46,277.04
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,419.27,318.54
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,463.48,357.82
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.0,504.5,392.95
2016,11,7,12,0,940.0,74.0,2.4,16.0,644.0,543.3,425.31
2016,11,7,12,15,939.5,73.5,2.35,16.0,641.5,577.41,454.06
2016,11,7,12,30,939.0,73.0,2.3,16.0,639.0,608.77,480.09
2016,11,7,12,45,936.5,72.5,2.3,16.5,628.0,636.09,501.85
2016,11,7,13,0,934.0,72.0,2.3,17.0,617.0,660.34,520.88
2016,11,7,13,15,928.0,71.0,2.25,17.0,598.0,678.65,535.93
2016,11,7,13,30,922.0,70.0,2.2,17.0,579.0,693.59,548.32
2016,11,7,13,45,912.5,69.0,2.2,17.5,553.0,702.79,555.54
2016,11,7,14,0,903.0,68.0,2.2,18.0,527.0,708.53,559.57
2016,11,7,14,15,889.0,66.0,2.15,17.5,494.0,706.56,559.89
2016,11,7,14,30,875.0,64.0,2.1,17.0,461.0,701.18,557.86
2016,11,7,14,45,854.5,62.0,2.1,17.0,422.0,687.97,549.37
2016,11,7,15,0,834.0,60.0,2.1,17.0,383.0,677.57,542.92
2016,11,7,15,15,804.5,57.0,1.9,16.5,339.5,651.0,523.91
2016,11,7,15,30,775.0,54.0,1.7,16.0,296.0,621.87,502.47
2016,11,7,15,45,730.0,50.0,1.5,15.5,249.5,578.74,469.47
2016,11,7,16,0,685.0,46.0,1.3,15.0,203.0,534.16,433.5
2016,11,7,16,15,613.0,40.0,1.2,14.0,156.0,468.82,380.37
2016,11,7,16,30,541.0,34.0,1.1,13.0,109.0,404.09,324.29
2016,11,7,16,45,407.0,25.0,1.05,12.0,68.5,301.43,224.48
2016,11,7,17,0,273.0,16.0,1.0,11.0,28.0,188.83,0.0
2016,11,7,17,15,136.5,8.0,1.0,10.5,14.0,80.62,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,89.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,178.0,10.0,1.0,5.0,14.0,9.1,0.0
2016,11,8,7,15,335.0,20.0,1.1,6.0,50.5,17.77,4.87
2016,11,8,7,30,492.0,30.0,1.2,7.0,87.0,26.38,17.46
2016,11,8,7,45,465.5,45.0,1.3,8.0,119.0,35.81,26.6
2016,11,8,8,0,439.0,60.0,1.4,9.0,151.0,46.91,36.91
2016,11,8,8,15,481.0,68.5,1.5,9.5,190.0,52.15,41.81
2016,11,8,8,30,523.0,77.0,1.6,10.0,229.0,57.27,46.43
2016,11,8,8,45,488.0,97.0,1.7,11.0,257.0,69.85,57.52
2016,11,8,9,0,453.0,117.0,1.8,12.0,285.0,82.41,68.38
2016,11,8,9,15,586.0,100.5,1.85,12.5,341.5,69.88,56.98
2016,11,8,9,30,719.0,84.0,1.9,13.0,398.0,68.5,44.48
2016,11,8,9,45,699.5,98.0,2.0,13.5,423.0,119.54,69.86
2016,11,8,10,0,680.0,112.0,2.1,14.0,448.0,168.48,105.46
2016,11,8,10,15,569.5,154.0,2.1,14.5,446.0,220.06,152.46
2016,11,8,10,30,459.0,196.0,2.1,15.0,444.0,260.15,191.06
2016,11,8,10,45,549.0,174.5,2.15,15.5,482.0,296.11,219.5
2016,11,8,11,0,639.0,153.0,2.2,16.0,520.0,340.0,255.31
2016,11,8,11,15,563.5,183.5,2.2,16.5,512.5,369.23,282.66
2016,11,8,11,30,488.0,214.0,2.2,17.0,505.0,392.97,304.23
2016,11,8,11,45,390.0,241.5,2.2,17.5,475.0,394.71,307.75
2016,11,8,12,0,292.0,269.0,2.2,18.0,445.0,390.58,305.62
2016,11,8,12,15,422.0,230.5,2.15,18.0,484.0,445.05,349.01
2016,11,8,12,30,552.0,192.0,2.1,18.0,523.0,501.67,393.89
2016,11,8,12,45,371.0,230.0,2.05,18.5,450.5,445.05,350.05
2016,11,8,13,0,190.0,268.0,2.0,19.0,378.0,377.66,297.03
2016,11,8,13,15,140.5,257.0,1.95,19.0,337.0,344.22,271.62
2016,11,8,13,30,91.0,246.0,1.9,19.0,296.0,298.48,236.03
2016,11,8,13,45,227.0,223.0,1.9,19.5,339.5,381.31,303.1
2016,11,8,14,0,363.0,200.0,1.9,20.0,383.0,468.11,371.28
2016,11,8,14,15,334.0,190.5,1.7,19.5,351.0,445.47,354.3
2016,11,8,14,30,305.0,181.0,1.5,19.0,319.0,421.05,336.39
2016,11,8,14,45,288.0,169.5,1.3,18.5,290.5,401.29,322.03
2016,11,8,15,0,271.0,158.0,1.1,18.0,262.0,380.38,306.45
2016,11,8,15,15,261.0,140.5,1.1,17.0,231.0,355.85,289.19
2016,11,8,15,30,251.0,123.0,1.1,16.0,200.0,330.08,270.33
2016,11,8,15,45,229.5,105.0,1.15,15.5,167.0,294.82,242.52
2016,11,8,16,0,208.0,87.0,1.2,15.0,134.0,258.95,213.15
2016,11,8,16,15,178.5,68.5,1.25,14.5,102.0,216.82,177.32
2016,11,8,16,30,149.0,50.0,1.3,14.0,70.0,174.71,140.01
2016,11,8,16,45,74.5,33.0,1.4,13.5,43.0,109.13,77.46
2016,11,8,17,0,0.0,16.0,1.5,13.0,16.0,14.55,0.0
2016,11,8,17,15,0.0,8.0,1.55,12.5,8.0,7.28,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,16.98,2.94
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,32.61,22.43
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,48.11,37.13
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,63.2,51.09
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,77.56,64.15
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,91.52,76.61
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,102.18,85.89
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,112.56,94.76
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,89.33,73.95
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,82.97,58.28
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,124.37,72.75
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,175.18,106.3
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,223.62,145.73
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,272.6,188.86
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,273.64,205.86
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,246.37,195.02
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,258.68,205.46
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,270.93,215.77
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,350.92,279.54
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,446.43,356.52
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,521.79,418.29
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,599.31,482.15
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,626.8,505.85
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,651.5,527.25
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,668.36,543.12
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,681.84,556.25
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,690.06,564.21
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,694.87,569.3
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,692.2,568.11
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,691.58,568.62
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,676.52,558.11
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,658.35,545.09
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,629.87,524.13
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,598.9,500.56
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,552.41,463.33
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,504.54,423.06
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,442.28,368.27
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,376.2,307.46
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,271.94,198.52
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,130.37,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,6.82,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
