Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,12.3,0.0
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,25.25,16.44
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,32.41,23.75
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,37.25,28.48
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,40.15,31.23
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,43.07,33.85
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,44.68,35.18
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,46.33,36.47
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,47.14,37.06
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,62.77,50.9
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,112.51,59.26
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,163.6,92.65
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,215.36,134.89
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,266.9,180.5
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,316.15,225.47
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,364.48,269.54
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,410.48,310.94
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,454.75,349.78
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,495.69,384.97
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,534.42,417.32
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,568.92,446.09
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,600.64,471.91
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,628.05,492.89
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,652.34,510.88
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,671.47,525.89
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,687.19,538.14
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,696.69,545.68
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,702.66,549.86
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,701.4,548.88
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,696.69,545.53
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,684.58,537.46
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,669.36,527.12
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,643.73,509.37
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,615.69,489.31
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,574.59,458.3
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,537.79,428.59
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,474.55,379.44
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,412.17,326.2
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,309.27,216.81
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,179.06,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,12.03,0.0
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,24.79,15.83
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,29.31,20.78
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,33.85,25.15
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,36.48,27.64
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,39.13,30.02
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,45.8,35.92
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,48.33,37.99
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,50.34,39.63
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,57.49,45.81
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,108.48,55.84
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,160.11,88.84
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,210.89,129.59
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,261.12,173.59
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,309.82,217.75
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,357.16,260.71
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,401.87,300.79
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,444.76,338.41
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,457.99,353.31
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,460.86,358.25
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,474.15,370.51
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,486.5,381.34
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,559.8,438.79
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,628.72,492.37
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,580.13,455.28
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,510.64,402.16
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,523.9,414.32
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,535.42,424.68
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,605.86,480.83
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,663.99,526.89
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,646.38,514.49
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,625.79,500.27
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,597.46,480.68
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,566.73,458.33
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,520.46,421.81
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,469.37,380.14
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,400.96,324.6
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,334.08,266.31
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,188.75,128.19
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,16.37,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,12.0,0.0
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,24.57,15.49
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,32.18,23.47
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,37.51,28.75
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,40.4,31.6
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,43.33,34.35
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,44.94,35.77
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,46.6,37.17
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,47.82,38.13
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,58.44,47.61
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,109.16,58.39
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,161.29,91.62
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,213.96,134.6
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,266.54,181.7
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,316.74,228.18
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,365.91,273.77
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,413.4,317.84
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,459.24,359.62
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,500.95,396.52
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,540.36,430.52
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,576.0,461.46
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,608.84,489.52
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,636.86,512.38
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,661.73,532.31
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,681.4,548.9
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,697.64,562.66
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,706.98,571.42
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,712.73,577.28
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,711.91,577.39
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,707.61,575.02
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,694.6,566.12
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,678.42,554.74
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,652.87,536.0
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,630.42,518.97
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,587.75,485.05
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,543.53,447.86
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,476.7,391.8
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,410.57,331.71
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,297.06,201.76
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,162.03,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,11.21,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,23.05,14.23
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,28.13,20.02
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,33.18,25.02
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,35.84,27.67
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,38.54,30.23
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,45.11,36.19
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,47.68,38.36
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,49.36,39.68
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,50.99,40.91
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,103.43,53.75
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,156.52,86.64
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,208.33,127.61
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,259.72,172.18
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,309.59,216.65
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,358.17,259.79
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,403.81,300.8
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,447.6,339.43
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,487.85,374.01
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,525.57,405.68
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,530.81,412.75
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,526.3,411.63
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,511.2,401.66
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,492.02,387.74
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,585.85,461.9
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,670.95,528.0
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,679.01,534.15
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,683.61,538.52
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,680.59,537.57
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,674.21,534.04
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,659.86,525.17
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,648.11,518.08
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,620.7,499.59
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,590.84,478.49
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,544.12,442.17
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,496.16,403.18
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,427.78,347.52
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,360.32,287.88
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,202.58,130.86
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,15.46,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,11.21,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,22.85,13.49
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,29.07,20.44
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,35.17,26.4
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,38.54,29.68
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,45.78,36.35
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,45.09,35.67
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,60.89,49.89
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,55.66,44.97
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,50.34,40.01
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,70.77,55.31
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,89.96,71.08
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,114.88,91.43
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,139.94,111.49
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,131.06,103.73
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,121.53,95.67
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,145.85,115.12
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,170.88,134.8
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,179.94,141.73
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,189.37,149.07
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,246.63,194.37
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,306.49,240.92
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,295.73,232.74
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,283.46,223.77
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,273.93,216.8
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,263.61,209.14
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,288.06,229.14
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,323.83,257.5
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,376.46,299.79
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,417.83,332.97
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,517.02,410.29
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,602.3,474.53
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,576.55,454.61
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,545.31,431.52
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,501.66,397.6
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,457.0,361.78
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,388.36,307.88
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,321.53,251.05
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,215.73,131.65
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,85.57,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,14.23,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,28.24,17.69
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,39.1,29.42
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,49.69,39.62
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,57.27,46.84
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,67.61,56.35
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,69.4,57.92
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,71.36,59.53
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,73.68,61.41
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,76.05,63.29
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,111.59,68.03
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,156.21,93.34
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,203.93,130.1
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,256.56,174.55
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,302.72,214.95
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,349.15,255.72
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,393.16,295.29
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,435.9,333.12
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,475.02,366.85
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,512.47,398.47
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,545.71,426.72
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,576.39,452.45
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,592.87,466.15
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,605.76,476.7
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,620.08,488.84
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,631.3,498.45
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,639.1,505.84
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,643.86,510.94
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,637.05,507.59
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,627.08,501.82
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,612.01,491.52
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,594.09,478.8
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,560.64,453.35
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,525.02,425.47
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,478.16,388.16
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,430.23,348.48
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,356.96,288.28
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,285.5,225.38
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,183.03,106.82
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,58.29,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,15.46,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,26.72,16.01
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,37.24,27.62
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,47.49,37.42
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,56.98,46.36
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,63.42,52.33
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,66.64,55.09
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,69.89,57.76
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,72.25,59.55
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,74.66,61.34
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,111.49,69.04
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,157.11,95.78
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,202.49,130.19
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,248.57,168.91
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,293.12,207.51
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,337.96,246.57
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,380.18,284.29
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,421.25,320.46
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,461.89,354.97
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,498.96,386.01
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,529.96,412.61
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,558.5,436.85
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,587.53,460.39
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,614.56,482.1
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,631.37,496.13
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,644.94,507.59
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,652.42,514.74
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,656.58,519.38
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,652.36,517.14
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,644.83,512.36
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,630.41,502.61
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,612.99,490.34
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,583.4,469.05
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,555.89,448.3
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,511.9,413.03
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,466.91,375.37
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,397.17,318.68
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,329.29,258.26
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,217.66,120.61
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,86.16,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,11.82,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,21.37,11.21
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,27.24,18.57
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,36.06,26.95
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,39.84,30.65
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,43.63,34.2
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,46.0,36.26
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,48.39,38.24
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,49.91,39.39
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,51.45,40.53
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,88.99,46.97
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,144.36,79.29
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,193.86,116.32
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,243.35,157.74
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,291.17,199.16
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,338.15,239.75
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,382.44,278.65
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,425.14,315.42
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,464.77,348.22
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,502.28,378.33
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,535.79,405.76
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,566.65,430.63
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,591.64,450.46
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,613.47,467.65
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,630.78,481.7
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,644.85,493.27
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,653.33,500.82
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,658.48,505.97
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,655.64,504.72
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,654.57,504.49
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,642.0,496.75
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,626.38,486.64
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,598.95,468.38
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,569.12,447.54
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,526.04,415.63
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,481.69,380.89
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,413.71,327.34
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,346.96,268.51
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,234.81,121.06
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,109.67,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,11.37,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,20.51,9.94
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,27.72,18.77
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,34.75,25.55
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,38.55,29.23
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,46.28,36.31
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,49.4,39.02
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,52.5,41.62
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,54.29,42.98
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,56.11,44.32
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,90.87,50.12
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,139.43,76.45
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,188.26,112.35
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,237.38,152.95
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,284.96,193.96
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,332.04,234.8
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,378.81,275.01
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,420.91,310.69
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,459.84,342.59
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,496.81,371.99
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,529.93,398.84
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,560.51,423.13
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,586.08,442.86
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,608.75,460.08
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,625.65,473.79
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,639.33,485.06
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,651.35,495.45
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,656.55,501.04
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,654.16,500.73
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,648.45,498.01
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,634.04,488.93
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,616.6,477.42
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,587.81,458.51
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,556.62,436.94
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,510.11,403.04
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,462.38,366.18
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,398.16,314.35
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,330.6,254.11
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,168.61,79.03
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,11.37,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,20.61,9.45
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,27.81,18.83
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,34.83,25.65
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,39.02,29.73
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,43.17,33.6
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,48.64,38.47
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,53.93,43.05
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,55.29,44.03
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,56.71,45.02
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,115.89,80.61
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,169.3,126.86
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,183.06,124.04
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,233.0,153.91
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,272.87,195.43
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,300.15,225.41
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,349.12,264.56
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,408.12,313.22
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,447.81,349.1
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,486.41,383.64
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,520.45,414.63
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,552.31,443.47
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,489.22,395.16
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,406.04,328.5
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,302.14,245.44
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,182.24,146.42
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,176.71,142.26
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,171.18,137.97
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,442.47,369.01
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,673.71,559.8
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,664.6,554.08
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,652.31,546.27
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,626.49,526.8
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,603.47,508.38
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,559.33,471.58
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,513.72,431.59
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,443.64,369.47
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,374.59,301.47
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,189.0,85.25
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
