Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,10.46,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,20.73,9.16
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,27.29,18.91
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,33.76,25.51
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,36.78,28.61
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,39.85,31.61
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,41.99,33.61
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,44.16,35.55
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,51.41,42.14
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,53.79,44.17
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,85.45,48.04
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,136.86,75.27
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,188.71,114.74
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,240.38,159.91
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,290.07,206.07
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,338.81,252.11
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,384.89,296.24
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,429.21,338.23
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,470.06,375.99
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,508.58,410.88
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,543.15,442.42
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,574.89,471.01
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,601.49,494.21
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,624.85,514.35
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,643.19,530.98
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,658.12,544.69
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,665.46,551.39
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,669.27,555.26
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,667.55,556.54
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,662.49,555.02
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,651.1,547.02
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,631.67,532.44
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,603.66,510.88
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,573.16,486.46
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,524.6,445.12
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,474.76,400.94
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,404.07,338.32
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,334.23,269.94
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,173.62,71.3
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,10.46,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,19.0,7.06
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,27.77,19.25
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,34.66,26.3
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,38.5,30.19
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,42.36,33.93
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,44.38,35.82
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,46.45,37.68
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,47.65,38.67
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,48.91,39.68
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,83.16,48.34
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,133.31,74.16
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,183.26,111.6
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,233.18,154.92
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,281.98,199.95
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,330.11,245.16
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,375.71,288.14
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,419.77,329.09
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,460.14,366.13
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,498.35,400.46
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,533.29,431.3
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,565.58,459.25
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,593.23,482.91
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,617.83,503.66
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,636.4,520.3
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,651.63,534.1
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,661.03,543.23
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,666.98,549.56
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,666.3,550.43
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,662.27,548.54
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,649.79,540.02
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,634.31,528.78
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,613.2,512.28
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,584.28,488.83
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,540.47,452.38
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,495.3,412.93
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,426.5,353.42
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,358.84,287.02
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,180.35,65.62
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,9.55,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,18.88,5.95
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,25.02,16.79
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,31.09,23.1
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,34.65,26.74
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,38.23,30.24
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,45.47,37.02
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,55.43,46.21
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,52.12,42.99
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,50.82,41.64
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,103.5,74.33
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,162.38,127.17
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,173.7,118.31
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,229.47,150.06
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,278.95,194.96
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,327.54,239.6
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,373.41,281.98
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,417.65,322.03
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,431.19,338.7
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,432.25,343.55
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,496.01,394.6
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,562.57,446.76
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,589.28,467.72
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,612.73,485.85
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,631.26,500.7
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,646.43,512.68
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,654.59,519.81
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,659.26,524.25
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,657.61,523.3
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,652.62,519.73
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,639.58,510.72
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,623.53,499.22
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,597.25,479.84
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,573.9,461.69
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,530.74,427.29
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,486.3,390.26
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,418.61,335.31
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,352.14,272.8
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,176.45,53.95
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,9.55,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,17.28,3.66
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,24.63,16.16
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,31.79,23.42
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,35.69,27.35
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,43.23,34.49
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,59.73,49.72
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,76.24,64.74
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,85.92,73.31
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,95.32,81.5
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,121.54,92.86
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,155.21,113.35
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,186.32,136.14
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,217.83,161.68
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,255.11,184.29
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,313.66,227.48
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,337.35,256.48
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,342.91,268.24
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,405.17,317.38
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,476.47,374.3
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,471.54,374.26
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,450.94,360.83
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,486.0,389.83
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,518.16,416.21
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,529.51,426.49
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,538.17,434.67
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,489.2,397.16
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,429.83,350.8
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,420.33,344.88
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,409.24,337.25
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,394.44,326.31
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,378.03,313.83
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,354.27,295.66
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,341.65,285.63
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,308.48,257.67
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,274.65,228.16
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,229.49,188.32
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,184.85,144.52
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,93.91,21.79
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,10.46,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,19.17,2.73
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,31.74,21.71
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,44.54,34.22
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,57.3,46.2
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,69.69,57.63
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,78.43,65.55
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,86.94,73.07
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,102.56,86.78
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,118.71,100.74
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,131.15,105.15
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,147.69,116.94
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,156.03,106.32
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,213.37,137.6
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,258.6,177.13
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,303.65,217.31
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,346.05,255.81
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,387.21,292.76
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,377.63,292.63
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,345.55,271.56
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,429.44,337.52
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,524.97,412.42
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,546.33,430.1
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,563.83,444.7
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,579.67,458.46
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,592.47,469.7
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,598.0,475.44
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,602.57,480.29
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,597.44,477.26
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,589.27,471.79
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,571.04,458.58
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,550.13,442.99
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,518.64,419.55
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,485.14,393.59
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,429.97,348.69
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,374.09,301.77
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,301.57,240.91
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,233.84,177.9
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,117.36,21.47
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,10.91,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,18.98,0.55
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,29.73,19.69
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,40.23,30.09
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,49.19,38.57
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,55.52,44.49
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,59.04,47.71
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,62.59,50.83
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,64.83,52.57
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,67.12,54.31
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,82.94,54.55
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,127.18,74.38
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,171.4,104.34
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,216.38,140.14
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,253.32,178.58
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,274.48,203.15
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,297.45,224.52
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,316.45,242.18
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,357.87,274.57
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,403.66,310.74
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,423.08,327.82
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,439.76,342.49
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,448.43,350.25
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,454.28,355.61
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,460.83,361.92
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,465.41,366.62
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,500.66,395.84
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,540.68,428.35
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,517.63,411.7
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,486.71,389.21
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,521.72,417.1
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,548.92,438.19
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,517.25,413.92
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,483.54,387.66
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,421.44,338.26
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,358.22,286.51
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,286.94,227.27
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,219.1,164.81
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,110.13,14.21
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,9.55,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,17.58,0.0
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,25.41,16.12
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,33.07,24.08
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,37.78,28.84
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,42.45,33.4
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,48.73,39.21
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,51.07,41.31
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,52.95,42.91
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,54.86,44.5
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,68.85,43.3
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,118.08,63.67
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,168.3,98.56
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,223.43,144.62
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,271.7,188.02
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,319.45,232.13
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,365.44,274.95
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,410.0,315.91
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,450.87,353.04
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,489.78,387.64
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,524.73,419.12
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,557.03,447.82
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,584.46,472.18
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,608.86,493.73
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,627.84,510.72
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,643.5,524.88
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,653.1,533.2
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,659.27,538.69
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,657.66,539.84
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,652.67,538.2
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,645.2,533.41
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,629.86,522.23
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,601.98,500.54
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,571.56,475.86
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,525.9,437.84
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,478.85,396.8
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,406.86,333.96
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,335.72,262.16
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,168.1,18.55
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,9.55,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,17.66,0.0
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,26.41,17.23
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,34.92,26.38
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,39.52,31.13
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,44.11,35.65
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,46.91,38.27
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,49.73,40.78
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,56.25,46.61
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,58.05,48.01
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,71.19,48.09
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,119.94,68.17
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,168.11,100.7
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,216.78,140.19
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,264.07,181.8
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,310.83,223.97
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,355.32,264.81
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,398.52,304.13
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,438.09,339.34
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,475.56,372.02
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,509.36,401.76
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,540.67,428.99
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,566.47,450.72
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,589.26,469.72
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,606.79,484.9
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,621.09,497.43
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,625.95,503.53
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,627.28,506.88
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,623.36,505.0
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,616.14,500.47
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,600.11,489.22
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,578.12,473.15
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,545.56,447.8
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,510.82,419.86
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,457.65,376.55
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,403.59,330.88
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,324.81,264.82
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,248.28,192.5
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,127.15,6.75
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.46,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,10.56,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,23.53,14.31
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,36.07,27.03
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,49.96,40.35
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,63.69,53.37
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,75.85,64.66
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,87.88,75.61
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,99.09,85.61
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,110.15,95.32
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,119.3,98.31
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,137.55,112.23
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,145.73,118.77
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,156.34,127.75
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,191.89,153.41
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,243.53,193.3
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,247.2,198.85
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,245.46,199.4
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,278.6,226.08
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,314.98,255.53
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,359.98,292.58
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,412.0,335.53
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,338.09,276.75
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,245.51,200.89
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,246.5,202.5
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,247.43,203.79
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,313.74,259.84
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,383.99,318.14
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,276.85,229.78
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,157.15,128.73
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,143.15,117.36
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,129.04,105.54
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,112.53,91.67
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,95.96,77.51
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,78.4,62.29
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,60.59,46.61
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,43.4,31.33
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,25.08,14.57
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,11.89,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.18,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.14,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,15.84,6.97
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,25.56,16.39
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,37.31,27.1
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,48.67,37.43
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,59.91,47.46
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,71.03,57.23
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,80.9,65.89
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,90.66,74.36
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,62.33,49.3
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,29.97,19.63
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,45.03,32.24
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,60.12,44.8
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,65.46,49.08
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,70.81,53.34
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,39.3,27.14
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,7.93,0.97
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,7.93,0.97
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,7.93,0.97
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,9.25,2.07
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,10.58,3.18
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,46.83,33.39
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,83.36,63.65
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,80.69,61.49
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,78.01,59.35
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,277.72,226.49
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,482.48,391.02
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,298.0,243.08
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,94.54,73.32
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,85.45,66.04
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,76.32,58.52
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,302.2,250.84
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,491.79,404.64
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,437.48,358.21
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,382.66,310.96
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,310.86,249.1
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,241.51,181.7
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,122.25,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
