Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,13.14,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,26.32,15.09
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,39.52,28.48
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,53.09,41.06
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,66.34,53.18
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,78.92,64.41
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,91.17,75.14
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,101.88,84.5
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,112.3,93.49
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,122.62,102.12
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,146.3,113.34
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,164.38,125.31
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,190.01,144.25
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,220.47,164.5
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,263.33,196.27
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,293.47,222.11
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,325.5,249.65
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,283.9,222.03
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,222.48,175.87
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,241.88,191.77
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,262.8,208.88
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,271.34,215.8
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,280.14,222.99
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,269.88,215.17
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,258.58,206.48
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,264.53,212.0
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,280.08,225.18
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,311.65,252.15
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,353.98,287.41
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,336.14,273.52
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,317.09,258.61
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,292.21,239.12
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,266.32,218.22
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,230.69,188.12
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,194.88,157.13
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,151.44,119.29
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,108.03,78.35
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,52.18,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,7.28,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,14.55,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,22.31,12.08
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,29.91,20.83
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,33.89,24.92
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,37.91,28.81
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,40.5,31.26
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,43.13,33.63
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,44.44,34.74
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,45.8,35.85
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,54.37,43.42
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,103.85,54.55
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,153.59,85.77
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,203.47,125.48
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,251.93,168.06
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,299.64,211.63
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,344.77,253.94
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,388.39,294.68
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,429.15,332.0
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,467.79,366.76
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,501.81,397.73
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,533.17,425.95
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,560.2,449.4
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,584.17,469.92
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,603.35,487.09
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,619.26,501.46
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,628.37,510.38
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,634.08,516.52
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,633.65,517.43
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,629.94,515.61
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,616.78,506.23
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,605.58,497.82
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,579.42,478.25
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,550.8,455.7
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,507.15,419.01
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,462.21,379.46
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,392.11,318.53
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,323.45,247.4
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,160.52,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,6.82,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,13.64,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,21.36,11.29
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,28.97,20.4
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,33.44,25.03
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,37.91,29.41
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,40.92,32.23
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,43.92,34.93
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,45.6,36.4
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,47.31,37.85
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,48.21,38.44
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,102.08,55.44
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,150.6,85.57
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,199.4,124.37
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,247.13,166.46
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,294.2,209.62
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,338.61,251.49
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,381.65,291.98
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,421.6,328.85
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,459.49,363.22
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,493.79,394.55
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,525.57,423.23
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,553.44,447.62
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,578.56,469.36
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,597.1,486.16
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,612.4,500.16
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,621.76,509.5
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,627.77,516.07
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,627.38,517.14
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,623.73,515.48
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,616.41,510.54
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,601.46,499.35
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,574.84,478.29
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,545.77,454.3
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,502.33,417.46
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,457.56,377.73
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,387.46,316.62
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,318.87,245.14
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,158.26,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,20.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,24.68,13.44
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,29.28,20.72
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,33.68,25.34
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,41.61,32.94
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,47.69,38.61
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,56.95,47.06
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,58.53,48.41
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,60.2,49.8
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,54.6,44.52
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,98.46,54.28
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,146.74,84.08
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,195.42,122.66
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,236.65,166.84
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,263.42,198.71
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,292.9,226.87
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,319.18,251.75
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,381.38,300.53
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,454.47,358.67
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,401.18,322.4
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,317.58,258.59
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,331.0,270.86
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,344.52,282.68
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,314.75,259.08
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,281.72,232.48
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,264.67,218.92
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,255.03,211.22
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,355.87,297.23
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,450.38,375.92
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,434.27,363.03
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,416.31,349.19
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,392.36,330.19
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,366.82,309.19
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,329.32,276.97
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,291.44,243.32
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,242.98,199.88
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,195.64,150.3
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,96.7,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.28,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,19.28,8.77
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,31.07,22.26
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,45.37,36.07
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,59.48,49.54
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,72.01,61.29
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,84.42,72.69
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,95.64,82.96
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,106.72,92.97
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,116.26,101.28
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,128.04,105.92
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,140.65,115.58
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,159.87,130.96
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,157.76,129.64
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,154.86,127.68
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,174.82,143.97
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,198.57,163.46
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,221.33,181.74
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,246.24,201.84
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,229.61,188.62
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,210.26,173.03
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,159.92,131.41
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,111.53,90.73
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,94.85,76.88
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,78.02,62.65
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,88.79,72.1
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,100.04,81.92
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,118.97,98.48
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,139.56,116.43
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,127.29,105.98
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,115.0,95.48
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,99.62,82.29
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,84.13,68.77
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,68.8,55.12
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,53.14,41.0
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,36.91,26.27
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,20.28,10.77
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,10.12,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,16.37,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,21.26,9.52
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,29.32,20.38
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,34.53,25.83
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,39.69,30.94
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,42.61,33.76
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,45.55,36.49
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,52.15,42.45
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,54.47,44.42
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,54.74,44.41
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,92.64,51.92
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,138.82,78.94
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,185.55,114.86
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,230.85,154.08
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,275.79,194.87
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,318.7,234.84
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,360.39,273.54
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,398.42,308.27
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,434.54,340.65
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,467.27,370.08
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,497.6,396.92
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,523.14,419.62
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,545.82,439.64
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,534.85,433.79
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,519.07,423.71
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,478.96,393.09
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,439.02,361.71
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,512.79,422.75
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,577.48,475.01
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,560.96,461.76
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,541.55,446.51
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,515.75,426.1
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,484.78,400.82
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,436.63,360.74
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,387.84,318.59
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,317.99,258.59
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,250.57,191.05
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,125.61,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.31,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.63,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.38,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,6.14,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,7.9,1.66
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,9.66,3.32
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,10.99,4.55
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,12.31,5.78
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,37.48,29.04
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,62.78,49.77
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,48.57,37.21
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,34.4,24.7
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,30.43,21.13
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,26.46,17.57
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,22.04,13.68
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,17.63,9.81
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,61.47,48.02
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,105.16,85.68
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,114.66,93.79
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,124.37,102.1
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,132.51,108.9
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,140.94,115.94
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,77.52,61.71
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,15.86,8.24
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,16.3,8.63
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,16.73,9.01
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,36.6,26.49
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,56.55,44.03
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,51.22,39.43
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,45.9,34.83
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,261.18,224.39
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,450.72,379.98
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,397.88,334.43
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,344.06,288.11
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,274.2,226.27
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,207.75,159.8
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,102.97,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,11.82,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,19.45,6.84
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,27.79,18.91
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,32.66,24.08
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,41.0,32.04
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,42.97,34.01
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,45.06,35.97
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,47.11,37.79
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,49.18,39.58
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,49.24,39.41
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,84.45,45.35
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,137.99,76.76
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,186.19,113.02
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,233.51,153.6
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,280.26,195.69
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,324.35,236.39
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,367.1,275.53
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,406.68,310.89
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,444.21,343.44
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,478.19,372.43
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,509.67,398.27
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,536.03,418.84
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,559.46,436.34
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,577.98,452.06
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,593.3,465.17
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,601.66,473.61
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,606.7,479.51
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,609.85,484.33
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,605.98,483.85
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,591.83,475.42
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,574.66,464.25
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,547.61,443.93
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,518.17,420.89
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,471.85,383.94
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,424.33,344.23
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,355.1,285.24
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,295.7,222.84
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,146.82,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,8.19,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,19.83,6.16
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,31.84,22.35
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,44.93,35.11
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,57.66,47.17
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,68.97,57.75
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,79.97,67.84
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,89.02,76.13
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,97.83,84.07
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,108.62,93.55
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,134.39,106.4
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,114.85,90.24
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,84.15,67.69
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,125.83,102.56
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,166.43,136.1
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,224.16,179.0
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,298.98,237.96
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,299.62,242.0
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,289.94,236.44
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,329.87,269.87
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,371.23,304.81
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,379.03,312.68
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,385.05,318.97
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,381.54,317.21
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,375.92,313.55
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,397.14,332.74
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,428.2,359.78
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,359.39,303.44
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,287.9,243.68
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,273.55,232.35
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,258.3,219.89
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,239.03,203.96
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,218.9,186.87
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,193.01,164.18
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,177.17,149.27
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,143.46,118.16
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,108.88,82.68
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,52.45,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,10.01,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,18.93,4.88
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,27.68,19.11
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,33.15,25.05
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,38.58,30.49
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,41.57,33.47
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,44.59,36.36
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,46.26,37.96
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,47.99,39.55
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,48.89,40.26
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,87.62,50.67
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,138.17,78.38
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,189.06,117.49
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,238.39,160.98
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,287.13,206.47
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,333.39,251.14
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,378.23,294.47
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,420.36,334.39
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,460.46,371.64
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,495.86,404.85
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,528.62,435.11
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,557.36,460.8
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,583.13,483.48
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,603.63,502.15
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,620.82,517.83
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,631.54,528.37
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,638.8,535.98
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,638.67,538.24
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,635.15,537.59
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,623.11,528.95
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,612.67,521.02
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,586.88,499.9
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,558.49,475.68
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,515.12,438.17
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,470.27,397.57
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,401.55,335.76
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,333.77,262.59
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,165.97,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,12.28,0.46
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,27.71,19.14
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,33.14,25.14
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,38.55,30.6
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,41.96,33.99
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,45.37,37.27
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,47.42,39.15
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,49.5,41.0
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,49.56,41.0
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,78.91,44.8
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,133.84,76.07
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,183.52,113.6
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,231.56,155.54
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,279.17,199.7
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,324.35,243.2
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,368.12,285.44
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,409.17,324.34
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,448.35,360.83
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,483.31,393.49
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,515.72,423.28
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,543.97,448.44
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,569.27,470.62
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,589.36,488.8
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,606.2,504.05
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,616.92,514.23
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,624.26,521.55
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,573.19,481.22
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,515.72,435.34
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,558.29,471.2
2016,12,10,15,0,835.0,53.0,1.5,4.0,324.0,595.71,501.38
