Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,15,15,801.5,50.0,1.3,3.5,283.5,575.8,484.63
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,548.56,461.74
2016,12,10,15,45,715.0,43.0,0.9,2.5,199.5,506.08,425.38
2016,12,10,16,0,662.0,39.0,0.7,2.0,156.0,462.18,386.08
2016,12,10,16,15,575.0,32.5,0.7,1.5,113.5,395.04,326.87
2016,12,10,16,30,488.0,26.0,0.7,1.0,71.0,329.04,256.85
2016,12,10,16,45,244.0,13.0,0.7,1.0,35.5,163.52,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,39.0,12.41,0.0
2016,12,11,8,0,467.0,29.0,1.1,-2.0,78.0,25.72,17.19
2016,12,11,8,15,550.5,36.0,1.15,-1.5,120.0,31.22,23.25
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,36.67,28.72
2016,12,11,8,45,685.0,47.5,1.25,-0.5,204.5,39.68,31.74
2016,12,11,9,0,736.0,52.0,1.3,0.0,247.0,42.73,34.65
2016,12,11,9,15,769.0,55.5,1.55,1.0,286.0,44.84,36.52
2016,12,11,9,30,802.0,59.0,1.8,2.0,325.0,46.98,38.34
2016,12,11,9,45,824.5,61.0,2.1,3.0,359.5,47.87,38.96
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,75.1,42.46
2016,12,11,10,15,583.5,119.5,2.45,4.0,355.0,138.83,92.29
2016,12,11,10,30,320.0,176.0,2.5,4.0,316.0,179.75,136.06
2016,12,11,10,45,361.0,178.0,2.55,4.5,343.5,208.72,158.89
2016,12,11,11,0,402.0,180.0,2.6,5.0,371.0,239.89,184.9
2016,12,11,11,15,452.5,174.5,2.65,5.0,395.5,272.27,212.82
2016,12,11,11,30,503.0,169.0,2.7,5.0,420.0,307.85,244.03
2016,12,11,11,45,297.0,198.5,2.75,5.5,347.5,282.44,229.45
2016,12,11,12,0,91.0,228.0,2.8,6.0,275.0,237.18,195.71
2016,12,11,12,15,266.0,208.5,2.85,6.0,345.0,308.47,254.43
2016,12,11,12,30,441.0,189.0,2.9,6.0,415.0,389.93,321.74
2016,12,11,12,45,545.0,157.0,2.95,6.5,431.5,429.44,355.0
2016,12,11,13,0,649.0,125.0,3.0,7.0,448.0,475.75,393.98
2016,12,11,13,15,379.5,167.0,2.95,7.0,354.5,385.46,321.31
2016,12,11,13,30,110.0,209.0,2.9,7.0,261.0,263.53,219.8
2016,12,11,13,45,55.0,170.0,2.9,7.0,196.0,195.83,163.39
2016,12,11,14,0,0.0,131.0,2.9,7.0,131.0,119.43,97.95
2016,12,11,14,15,0.0,94.0,2.7,6.5,94.0,84.24,68.03
2016,12,11,14,30,0.0,57.0,2.5,6.0,57.0,50.34,38.71
2016,12,11,14,45,0.0,51.5,2.35,6.0,51.5,45.45,34.51
2016,12,11,15,0,0.0,46.0,2.2,6.0,46.0,40.57,30.26
2016,12,11,15,15,0.0,40.0,1.95,5.0,40.0,35.26,25.7
2016,12,11,15,30,0.0,34.0,1.7,4.0,34.0,29.95,21.06
2016,12,11,15,45,0.0,27.5,1.45,3.5,27.5,24.2,15.91
2016,12,11,16,0,0.0,21.0,1.2,3.0,21.0,18.47,10.7
2016,12,11,16,15,0.0,15.0,1.25,2.5,15.0,13.18,5.84
2016,12,11,16,30,0.0,9.0,1.3,2.0,9.0,7.9,0.83
2016,12,11,16,45,0.0,4.5,1.4,2.0,4.5,3.94,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.5,4.5,3.94,0.0
2016,12,12,8,0,0.0,9.0,3.2,6.0,9.0,7.9,1.12
2016,12,12,8,15,0.0,14.5,3.1,6.0,14.5,12.74,5.82
2016,12,12,8,30,0.0,20.0,3.0,6.0,20.0,17.58,10.43
2016,12,12,8,45,0.0,26.0,2.9,6.0,26.0,22.88,15.43
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,28.18,20.4
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,33.05,24.92
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,37.92,29.39
2016,12,12,9,45,0.0,28.0,2.65,6.5,28.0,24.66,17.1
2016,12,12,10,0,0.0,13.0,2.6,7.0,13.0,11.44,4.43
2016,12,12,10,15,0.0,55.5,2.6,7.5,55.5,49.01,37.3
2016,12,12,10,30,0.0,98.0,2.6,8.0,98.0,85.72,68.86
2016,12,12,10,45,2.5,130.0,2.65,8.5,131.5,112.78,91.6
2016,12,12,11,0,5.0,162.0,2.7,9.0,165.0,140.19,114.38
2016,12,12,11,15,15.5,178.5,2.75,9.5,186.5,157.86,128.54
2016,12,12,11,30,26.0,195.0,2.8,10.0,208.0,176.74,143.77
2016,12,12,11,45,13.0,120.0,2.85,10.5,126.5,110.35,88.3
2016,12,12,12,0,0.0,45.0,2.9,11.0,45.0,39.74,28.49
2016,12,12,12,15,190.0,124.0,2.95,11.5,221.0,198.28,160.76
2016,12,12,12,30,380.0,203.0,3.0,12.0,397.0,368.72,298.55
2016,12,12,12,45,442.0,185.5,3.15,12.5,408.0,404.43,327.63
2016,12,12,13,0,504.0,168.0,3.3,13.0,419.0,436.8,354.7
2016,12,12,13,15,553.0,149.0,3.25,13.0,416.0,461.28,375.91
2016,12,12,13,30,602.0,130.0,3.2,13.0,413.0,490.01,400.38
2016,12,12,13,45,524.0,140.5,3.15,13.5,378.5,465.14,380.83
2016,12,12,14,0,446.0,151.0,3.1,14.0,344.0,441.07,361.63
2016,12,12,14,15,542.5,121.0,2.9,14.0,340.0,476.34,391.61
2016,12,12,14,30,639.0,91.0,2.7,14.0,336.0,515.92,424.23
2016,12,12,14,45,608.5,89.5,2.55,14.0,306.0,500.89,412.48
2016,12,12,15,0,578.0,88.0,2.4,14.0,276.0,483.26,398.62
2016,12,12,15,15,553.5,80.0,2.05,13.0,241.5,459.95,380.79
2016,12,12,15,30,529.0,72.0,1.7,12.0,207.0,434.58,360.42
2016,12,12,15,45,489.0,63.0,1.4,11.5,170.5,397.0,328.61
2016,12,12,16,0,449.0,54.0,1.1,11.0,134.0,358.32,294.53
2016,12,12,16,15,378.0,42.5,1.15,10.0,97.0,298.83,243.24
2016,12,12,16,30,307.0,31.0,1.2,9.0,60.0,241.11,185.32
2016,12,12,16,45,153.5,15.5,1.25,8.5,30.0,122.15,2.24
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,6.14,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,12.3,4.94
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,19.8,12.27
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,27.31,19.41
2016,12,13,8,45,0.0,39.5,1.8,5.5,39.5,34.83,26.48
2016,12,13,9,0,0.0,48.0,1.8,6.0,48.0,42.36,33.46
2016,12,13,9,15,0.0,55.5,1.8,6.5,55.5,49.01,39.53
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,55.67,45.52
2016,12,13,9,45,0.0,80.0,1.8,8.0,80.0,69.9,58.19
2016,12,13,10,0,0.0,97.0,1.8,9.0,97.0,83.81,67.15
2016,12,13,10,15,0.0,120.5,1.85,9.0,121.0,102.96,83.4
2016,12,13,10,30,0.0,144.0,1.9,9.0,145.0,122.3,99.67
2016,12,13,10,45,6.5,158.0,2.0,9.5,161.5,135.71,110.34
2016,12,13,11,0,13.0,172.0,2.1,10.0,178.0,149.92,121.67
2016,12,13,11,15,16.0,180.0,2.0,10.0,188.0,159.12,129.16
2016,12,13,11,30,19.0,188.0,1.9,10.0,198.0,168.64,136.96
2016,12,13,11,45,66.0,209.5,1.8,10.0,243.5,205.77,166.79
2016,12,13,12,0,113.0,231.0,1.7,10.0,289.0,247.82,200.79
2016,12,13,12,15,141.5,231.5,1.6,10.0,304.0,270.87,219.64
2016,12,13,12,30,170.0,232.0,1.5,10.0,319.0,293.23,238.1
2016,12,13,12,45,177.5,228.0,1.45,10.0,317.5,302.44,246.15
2016,12,13,13,0,185.0,224.0,1.4,10.0,316.0,311.43,254.07
2016,12,13,13,15,229.0,212.0,1.4,9.5,322.5,332.01,272.18
2016,12,13,13,30,273.0,200.0,1.4,9.0,329.0,361.47,297.42
2016,12,13,13,45,196.5,195.0,1.4,9.0,285.5,312.53,258.13
2016,12,13,14,0,120.0,190.0,1.4,9.0,242.0,268.65,222.38
2016,12,13,14,15,60.0,125.0,1.35,8.5,151.0,157.15,130.2
2016,12,13,14,30,0.0,60.0,1.3,8.0,60.0,53.0,40.64
2016,12,13,14,45,0.0,54.0,1.3,8.0,54.0,47.67,36.18
2016,12,13,15,0,0.0,48.0,1.3,8.0,48.0,42.35,31.58
2016,12,13,15,15,0.0,41.5,1.15,7.5,41.5,36.59,26.61
2016,12,13,15,30,0.0,35.0,1.0,7.0,35.0,30.83,21.58
2016,12,13,15,45,0.0,28.5,0.85,7.0,28.5,25.09,16.45
2016,12,13,16,0,0.0,22.0,0.7,7.0,22.0,19.35,11.27
2016,12,13,16,15,0.0,15.5,0.65,7.0,15.5,13.62,6.07
2016,12,13,16,30,0.0,9.0,0.6,7.0,9.0,7.9,0.76
2016,12,13,16,45,0.0,4.5,0.55,7.0,4.5,3.94,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,97.0,17.0,1.75,1.5,26.5,13.35,0.0
2016,12,14,8,0,194.0,34.0,1.9,2.0,53.0,26.52,17.16
2016,12,14,8,15,235.5,49.5,1.95,2.5,84.5,38.07,28.94
2016,12,14,8,30,277.0,65.0,2.0,3.0,116.0,49.28,39.72
2016,12,14,8,45,309.0,78.0,2.15,3.5,147.5,58.25,48.26
2016,12,14,9,0,341.0,91.0,2.3,4.0,179.0,66.96,56.38
2016,12,14,9,15,364.0,101.5,2.4,4.5,209.0,73.58,62.41
2016,12,14,9,30,387.0,112.0,2.5,5.0,239.0,80.04,68.19
2016,12,14,9,45,320.5,134.5,2.6,5.5,247.5,98.48,84.75
2016,12,14,10,0,254.0,157.0,2.7,6.0,256.0,120.28,94.97
2016,12,14,10,15,290.0,165.0,2.6,6.0,285.5,146.39,110.35
2016,12,14,10,30,326.0,173.0,2.5,6.0,315.0,175.79,131.53
2016,12,14,10,45,329.5,182.0,2.45,6.5,331.5,203.32,154.43
2016,12,14,11,0,333.0,191.0,2.4,7.0,348.0,230.85,178.36
2016,12,14,11,15,358.5,193.0,2.25,7.0,366.5,258.72,202.47
2016,12,14,11,30,384.0,195.0,2.1,7.0,385.0,288.02,228.05
2016,12,14,11,45,440.5,185.0,2.0,7.5,406.5,321.18,255.83
2016,12,14,12,0,497.0,175.0,1.9,8.0,428.0,356.36,285.34
2016,12,14,12,15,447.0,187.0,1.75,8.0,414.0,368.31,297.43
2016,12,14,12,30,397.0,199.0,1.6,8.0,400.0,371.28,301.67
2016,12,14,12,45,268.5,212.0,1.5,8.0,347.0,336.97,275.58
2016,12,14,13,0,140.0,225.0,1.4,8.0,294.0,288.74,237.12
2016,12,14,13,15,107.0,214.5,1.3,8.0,266.5,261.14,215.17
2016,12,14,13,30,74.0,204.0,1.2,8.0,239.0,237.43,195.92
2016,12,14,13,45,96.0,197.0,1.1,8.0,240.0,247.62,205.02
2016,12,14,14,0,118.0,190.0,1.0,8.0,241.0,267.22,221.64
2016,12,14,14,15,96.5,175.5,0.9,7.5,215.5,234.45,195.1
2016,12,14,14,30,75.0,161.0,0.8,7.0,190.0,209.6,174.94
2016,12,14,14,45,70.5,147.0,0.7,7.0,172.5,195.14,163.15
2016,12,14,15,0,66.0,133.0,0.6,7.0,155.0,180.32,150.83
2016,12,14,15,15,61.0,117.0,0.45,7.0,135.5,162.31,135.57
2016,12,14,15,30,56.0,101.0,0.3,7.0,116.0,143.93,119.74
2016,12,14,15,45,47.0,84.0,0.2,7.0,95.0,121.37,100.05
2016,12,14,16,0,38.0,67.0,0.1,7.0,74.0,98.43,79.7
2016,12,14,16,15,24.0,49.5,0.25,6.5,53.5,71.22,55.55
2016,12,14,16,30,10.0,32.0,0.4,6.0,33.0,42.89,29.37
2016,12,14,16,45,5.0,16.0,0.55,6.0,16.5,18.5,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,263.5,13.5,3.8,-1.5,38.5,11.66,0.0
2016,12,15,8,0,527.0,27.0,4.3,-1.0,77.0,24.12,15.15
2016,12,15,8,15,614.0,33.0,4.45,-0.5,121.0,28.76,20.7
2016,12,15,8,30,701.0,39.0,4.6,0.0,165.0,33.42,25.44
2016,12,15,8,45,751.0,43.5,4.85,0.0,209.0,36.6,28.67
2016,12,15,9,0,801.0,48.0,5.1,0.0,253.0,39.78,31.79
2016,12,15,9,15,833.5,51.0,5.1,0.0,294.0,41.61,33.56
2016,12,15,9,30,866.0,54.0,5.1,0.0,335.0,48.4,39.93
2016,12,15,9,45,891.0,55.0,5.15,0.5,371.5,49.4,40.74
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,69.81,41.64
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,120.57,65.12
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,171.61,102.23
2016,12,15,10,45,956.0,59.5,5.05,1.0,491.0,221.26,145.48
2016,12,15,11,0,967.0,60.0,5.0,1.0,514.0,270.38,191.78
2016,12,15,11,15,973.0,60.5,4.95,1.0,529.5,317.4,237.85
2016,12,15,11,30,979.0,61.0,4.9,1.0,545.0,363.02,282.87
2016,12,15,11,45,829.0,91.0,4.9,1.5,505.5,378.05,304.33
2016,12,15,12,0,679.0,121.0,4.9,2.0,466.0,380.65,313.01
2016,12,15,12,15,641.5,132.0,4.85,2.0,458.0,403.34,335.93
2016,12,15,12,30,604.0,143.0,4.8,2.0,450.0,421.95,354.53
2016,12,15,12,45,788.0,102.5,4.8,2.0,496.5,495.41,418.03
2016,12,15,13,0,972.0,62.0,4.8,2.0,543.0,571.83,483.93
2016,12,15,13,15,964.0,61.0,4.7,2.0,526.5,591.91,502.77
2016,12,15,13,30,956.0,60.0,4.6,2.0,510.0,608.6,518.62
2016,12,15,13,45,944.5,59.0,4.6,2.0,486.0,619.86,530.06
2016,12,15,14,0,933.0,58.0,4.6,2.0,462.0,627.64,538.4
2016,12,15,14,15,917.0,56.5,4.5,1.5,431.5,628.69,541.59
2016,12,15,14,30,901.0,55.0,4.4,1.0,401.0,626.32,541.73
2016,12,15,14,45,875.5,53.5,4.35,1.0,365.0,614.85,533.25
2016,12,15,15,0,850.0,52.0,4.3,1.0,329.0,600.3,521.79
2016,12,15,15,15,817.0,49.5,4.1,0.5,288.5,577.06,502.82
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,556.0,484.53
2016,12,15,15,45,725.5,43.5,3.7,0.0,204.0,511.25,444.5
2016,12,15,16,0,667.0,40.0,3.5,0.0,160.0,465.04,401.67
2016,12,15,16,15,578.5,33.5,3.2,-0.5,117.0,397.38,338.9
2016,12,15,16,30,490.0,27.0,2.9,-1.0,74.0,330.73,267.63
2016,12,15,16,45,245.0,13.5,2.6,-1.5,37.0,165.65,30.18
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,92.0,16.5,1.55,-5.0,25.0,12.97,0.0
2016,12,16,8,0,184.0,33.0,1.6,-5.0,50.0,25.76,16.76
2016,12,16,8,15,225.5,48.5,1.6,-4.5,80.5,37.34,29.02
2016,12,16,8,30,267.0,64.0,1.6,-4.0,111.0,48.57,40.11
2016,12,16,8,45,293.0,78.0,1.6,-4.0,142.0,58.28,49.67
2016,12,16,9,0,319.0,92.0,1.6,-4.0,173.0,67.71,58.8
2016,12,16,9,15,345.0,102.0,1.55,-3.5,202.5,73.96,64.65
2016,12,16,9,30,371.0,112.0,1.5,-3.0,232.0,80.07,70.25
2016,12,16,9,45,349.0,129.0,1.45,-2.5,252.0,90.73,79.99
2016,12,16,10,0,327.0,146.0,1.4,-2.0,272.0,113.56,91.31
2016,12,16,10,15,171.5,153.5,1.3,-1.5,220.0,132.33,105.77
2016,12,16,10,30,16.0,161.0,1.2,-1.0,168.0,136.99,115.3
2016,12,16,10,45,8.0,135.5,1.2,-1.0,139.0,117.98,98.91
2016,12,16,11,0,0.0,110.0,1.2,-1.0,110.0,96.29,80.2
2016,12,16,11,15,0.0,125.5,1.2,-0.5,125.5,109.67,91.73
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,123.23,103.25
2016,12,16,11,45,0.0,148.0,1.25,0.0,148.0,129.77,108.82
2016,12,16,12,0,0.0,155.0,1.3,0.0,155.0,136.41,114.52
2016,12,16,12,15,0.5,159.0,1.3,0.0,159.5,140.76,118.24
2016,12,16,12,30,1.0,163.0,1.3,0.0,164.0,145.24,122.11
2016,12,16,12,45,0.5,133.0,1.35,0.0,133.5,118.6,99.1
2016,12,16,13,0,0.0,103.0,1.4,0.0,103.0,91.48,75.55
2016,12,16,13,15,0.0,76.5,1.45,0.0,76.5,67.69,54.71
2016,12,16,13,30,0.0,50.0,1.5,0.0,50.0,44.15,33.91
2016,12,16,13,45,0.0,56.5,1.55,0.0,56.5,49.91,39.11
2016,12,16,14,0,0.0,63.0,1.6,0.0,63.0,55.67,44.3
2016,12,16,14,15,0.0,48.0,1.65,0.0,48.0,42.36,32.47
2016,12,16,14,30,0.0,33.0,1.7,0.0,33.0,29.08,20.61
2016,12,16,14,45,0.0,30.0,1.75,0.0,30.0,26.42,18.25
2016,12,16,15,0,0.0,27.0,1.8,0.0,27.0,23.77,15.88
2016,12,16,15,15,0.0,23.5,1.65,0.0,23.5,20.68,13.09
2016,12,16,15,30,0.0,20.0,1.5,0.0,20.0,17.58,10.28
2016,12,16,15,45,0.0,16.5,1.4,-0.5,16.5,14.5,7.46
2016,12,16,16,0,0.0,13.0,1.3,-1.0,13.0,11.41,4.61
2016,12,16,16,15,0.0,9.5,1.2,-1.0,9.5,8.33,1.73
2016,12,16,16,30,0.0,6.0,1.1,-1.0,6.0,5.26,0.0
2016,12,16,16,45,0.0,3.0,1.05,-1.5,3.0,2.63,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,7.5,3.4,-1.0,7.5,6.58,0.0
2016,12,17,8,0,0.0,15.0,3.5,-1.0,15.0,13.19,5.58
2016,12,17,8,15,0.0,25.0,3.6,-0.5,25.0,22.02,14.5
2016,12,17,8,30,0.0,35.0,3.7,0.0,35.0,30.86,23.05
2016,12,17,8,45,0.0,46.0,3.8,0.0,46.0,40.6,32.41
2016,12,17,9,0,0.0,57.0,3.9,0.0,57.0,50.07,41.44
2016,12,17,9,15,0.0,67.5,3.95,0.0,67.5,58.95,49.83
2016,12,17,9,30,0.0,78.0,4.0,0.0,78.0,67.76,58.05
2016,12,17,9,45,0.0,94.5,4.05,0.0,94.5,81.08,70.39
2016,12,17,10,0,0.0,111.0,4.1,0.0,111.0,94.35,78.87
2016,12,17,10,15,0.0,120.0,4.1,0.0,120.0,102.38,85.83
2016,12,17,10,30,0.0,129.0,4.1,0.0,129.0,110.44,92.8
2016,12,17,10,45,35.0,166.5,4.1,0.5,183.0,143.97,120.23
2016,12,17,11,0,70.0,204.0,4.1,1.0,237.0,183.93,153.19
2016,12,17,11,15,72.0,210.0,4.1,1.0,244.5,195.49,163.32
2016,12,17,11,30,74.0,216.0,4.1,1.0,252.0,207.08,173.59
2016,12,17,11,45,111.0,223.5,4.1,1.5,279.0,232.14,194.37
2016,12,17,12,0,148.0,231.0,4.1,2.0,306.0,262.26,219.7
2016,12,17,12,15,145.5,232.0,4.1,2.0,306.0,271.55,228.35
2016,12,17,12,30,143.0,233.0,4.1,2.0,306.0,280.29,236.51
2016,12,17,12,45,94.5,220.5,4.1,2.5,269.0,248.53,209.9
2016,12,17,13,0,46.0,208.0,4.1,3.0,232.0,217.19,183.19
2016,12,17,13,15,46.5,201.5,4.05,3.0,224.5,215.01,181.7
2016,12,17,13,30,47.0,195.0,4.0,3.0,217.0,212.61,179.99
2016,12,17,13,45,366.5,149.0,3.95,3.5,308.5,379.5,324.99
2016,12,17,14,0,686.0,103.0,3.9,4.0,400.0,534.93,455.83
2016,12,17,14,15,666.0,99.5,3.8,4.0,372.5,530.3,452.43
2016,12,17,14,30,646.0,96.0,3.7,4.0,345.0,522.78,447.26
2016,12,17,14,45,624.0,90.5,3.6,4.5,313.0,509.09,436.04
2016,12,17,15,0,602.0,85.0,3.5,5.0,281.0,492.82,422.37
2016,12,17,15,15,562.0,79.5,3.15,4.5,245.0,463.07,397.93
2016,12,17,15,30,522.0,74.0,2.8,4.0,209.0,431.3,371.02
2016,12,17,15,45,459.0,66.5,2.5,3.5,170.0,381.87,328.31
2016,12,17,16,0,396.0,59.0,2.2,3.0,131.0,330.15,282.35
2016,12,17,16,15,311.0,47.5,2.05,2.5,94.5,264.64,223.28
2016,12,17,16,30,226.0,36.0,1.9,2.0,58.0,201.87,161.65
2016,12,17,16,45,113.0,18.0,1.8,2.0,29.0,102.2,25.99
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.5,11.2,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,59.0,22.9,12.8
2016,12,18,8,15,427.0,36.0,4.6,12.0,96.5,28.75,19.48
2016,12,18,8,30,517.0,44.0,4.6,12.0,134.0,34.51,25.09
2016,12,18,8,45,424.5,66.0,4.6,12.5,152.5,49.83,39.01
2016,12,18,9,0,332.0,88.0,4.6,13.0,171.0,64.9,52.57
2016,12,18,9,15,352.5,99.5,4.65,13.5,201.0,72.28,59.13
2016,12,18,9,30,373.0,111.0,4.7,14.0,231.0,79.47,65.4
2016,12,18,9,45,186.5,111.5,4.8,15.0,171.5,82.53,67.78
2016,12,18,10,0,0.0,112.0,4.9,16.0,112.0,95.05,74.84
2016,12,18,10,15,0.0,120.5,4.8,16.5,120.5,102.72,80.97
2016,12,18,10,30,0.0,129.0,4.7,17.0,129.0,110.39,87.06
2016,12,18,10,45,0.0,122.0,4.6,17.5,122.0,105.66,82.82
2016,12,18,11,0,0.0,115.0,4.5,18.0,115.0,100.43,78.24
2016,12,18,11,15,0.0,61.5,4.35,18.0,61.5,54.36,39.91
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.04,0.27
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.05,0.27
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.05,0.26
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,12.34,4.73
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,17.63,9.21
2016,12,18,12,45,0.0,19.5,4.15,16.5,19.5,17.19,8.87
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,16.75,8.53
2016,12,18,13,15,22.5,106.5,4.05,15.0,117.0,109.99,87.37
2016,12,18,13,30,45.0,194.0,3.9,14.0,215.0,210.35,171.16
2016,12,18,13,45,22.5,153.0,3.8,13.5,163.5,152.67,123.58
2016,12,18,14,0,0.0,112.0,3.7,13.0,112.0,100.94,80.32
2016,12,18,14,15,0.0,80.5,3.4,12.5,80.5,71.41,55.6
2016,12,18,14,30,0.0,49.0,3.1,12.0,49.0,43.24,31.68
2016,12,18,14,45,0.0,44.5,2.85,11.5,44.5,39.25,28.38
2016,12,18,15,0,0.0,40.0,2.6,11.0,40.0,35.26,25.02
2016,12,18,15,15,0.0,34.5,2.2,10.5,34.5,30.39,20.86
2016,12,18,15,30,0.0,29.0,1.8,10.0,29.0,25.53,16.66
2016,12,18,15,45,0.0,23.5,1.4,10.0,23.5,20.67,12.37
2016,12,18,16,0,0.0,18.0,1.0,10.0,18.0,15.82,8.05
2016,12,18,16,15,0.0,13.0,1.0,9.5,13.0,11.41,4.1
2016,12,18,16,30,0.0,8.0,1.0,9.0,8.0,7.02,0.08
2016,12,18,16,45,0.0,4.0,1.0,8.5,4.0,3.5,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,4.0,15.0,3.55,0.0,15.5,13.18,0.0
2016,12,19,8,0,8.0,30.0,3.6,0.0,31.0,25.7,15.79
2016,12,19,8,15,29.5,48.5,3.7,0.0,53.5,40.01,30.77
2016,12,19,8,30,51.0,67.0,3.8,0.0,76.0,54.25,44.62
2016,12,19,8,45,70.5,85.5,3.9,0.5,101.0,68.2,57.95
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,79.55,68.66
2016,12,19,9,15,110.0,117.5,3.95,1.0,149.5,89.31,77.82
2016,12,19,9,30,130.0,131.0,3.9,1.0,173.0,98.83,86.62
2016,12,19,9,45,78.5,139.0,3.85,1.0,165.0,108.54,95.49
2016,12,19,10,0,27.0,147.0,3.8,1.0,157.0,115.48,96.86
2016,12,19,10,15,94.0,167.0,3.75,1.0,206.5,138.24,113.46
2016,12,19,10,30,161.0,187.0,3.7,1.0,256.0,164.94,132.55
2016,12,19,10,45,173.0,196.5,3.65,1.5,274.5,185.99,149.68
2016,12,19,11,0,185.0,206.0,3.6,2.0,293.0,208.01,168.33
2016,12,19,11,15,134.5,211.5,3.5,2.0,275.5,211.67,174.16
2016,12,19,11,30,84.0,217.0,3.4,2.0,258.0,210.46,175.29
2016,12,19,11,45,44.0,193.0,3.35,2.5,214.5,183.23,153.08
2016,12,19,12,0,4.0,169.0,3.3,3.0,171.0,149.99,125.16
2016,12,19,12,15,44.0,196.5,3.2,3.0,219.0,193.98,162.54
2016,12,19,12,30,84.0,224.0,3.1,3.0,267.0,240.77,202.17
2016,12,19,12,45,438.5,162.0,3.05,3.5,380.0,375.38,314.79
2016,12,19,13,0,793.0,100.0,3.0,4.0,493.0,516.24,430.66
2016,12,19,13,15,786.0,99.0,2.9,4.0,478.5,534.19,446.54
2016,12,19,13,30,779.0,98.0,2.8,4.0,464.0,550.39,461.32
2016,12,19,13,45,770.5,95.0,2.75,4.5,443.5,560.08,469.99
2016,12,19,14,0,762.0,92.0,2.7,5.0,423.0,566.79,476.04
2016,12,19,14,15,744.5,89.5,2.6,5.0,395.5,565.7,476.28
2016,12,19,14,30,727.0,87.0,2.5,5.0,368.0,561.57,473.9
2016,12,19,14,45,704.5,82.5,2.45,5.0,335.0,549.16,464.84
2016,12,19,15,0,682.0,78.0,2.4,5.0,302.0,533.96,453.18
2016,12,19,15,15,645.5,73.0,2.15,4.5,264.5,506.97,431.45
2016,12,19,15,30,609.0,68.0,1.9,4.0,227.0,477.75,407.09
2016,12,19,15,45,560.0,60.5,1.65,3.5,187.0,436.29,371.57
2016,12,19,16,0,511.0,53.0,1.4,3.0,147.0,393.66,333.6
2016,12,19,16,15,424.0,44.0,1.3,2.5,107.5,326.96,274.25
2016,12,19,16,30,337.0,35.0,1.2,2.0,68.0,261.7,210.44
2016,12,19,16,45,168.5,17.5,1.15,1.5,34.0,135.55,49.05
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,11.82,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,24.34,14.64
2016,12,20,8,15,555.5,34.5,2.35,-1.5,110.0,30.36,22.15
2016,12,20,8,30,649.0,42.0,2.3,-1.0,153.0,36.34,28.22
2016,12,20,8,45,705.0,46.5,2.3,-0.5,197.0,39.35,31.3
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,42.42,34.29
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,65.06,55.56
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,92.54,81.08
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,100.94,88.55
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,113.2,92.48
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,140.17,109.28
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,168.5,131.77
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,192.73,148.82
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,225.46,174.29
2016,12,20,11,15,396.0,182.5,0.8,3.5,372.5,255.29,198.73
2016,12,20,11,30,442.0,180.0,0.6,4.0,397.0,289.24,226.8
2016,12,20,11,45,697.0,126.5,0.4,4.5,475.5,355.85,276.53
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,437.4,338.35
2016,12,20,12,15,952.5,73.0,0.35,5.0,554.5,474.01,371.63
2016,12,20,12,30,953.0,73.0,0.5,5.0,555.0,508.17,402.98
2016,12,20,12,45,947.0,74.0,0.65,5.5,547.5,537.61,429.47
2016,12,20,13,0,941.0,75.0,0.8,6.0,540.0,564.03,453.08
2016,12,20,13,15,935.0,74.0,0.9,6.0,525.0,585.26,472.68
2016,12,20,13,30,929.0,73.0,1.0,6.0,510.0,603.29,489.55
2016,12,20,13,45,921.0,71.0,1.15,6.0,488.0,615.84,502.49
2016,12,20,14,0,913.0,69.0,1.3,6.0,466.0,625.05,512.65
2016,12,20,14,15,898.0,67.0,1.35,6.0,436.5,626.74,516.01
2016,12,20,14,30,883.0,65.0,1.4,6.0,407.0,629.23,519.66
2016,12,20,14,45,863.0,62.0,1.5,6.0,372.0,620.24,514.68
2016,12,20,15,0,843.0,59.0,1.6,6.0,337.0,608.02,506.77
2016,12,20,15,15,810.0,56.0,1.4,5.0,296.5,584.73,489.25
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,558.68,468.58
2016,12,20,15,45,728.0,48.0,1.05,3.5,212.5,518.23,434.74
2016,12,20,16,0,679.0,43.0,0.9,3.0,169.0,476.02,397.78
2016,12,20,16,15,594.0,36.5,0.95,2.0,125.0,410.22,341.28
2016,12,20,16,30,509.0,30.0,1.0,1.0,81.0,344.73,277.36
2016,12,20,16,45,254.5,15.0,1.05,0.5,40.5,174.96,72.75
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
