Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,225.5,12.5,1.1,-0.5,31.5,10.86,0.0
2016,12,21,8,0,451.0,25.0,1.2,0.0,63.0,22.33,12.71
2016,12,21,8,15,543.0,31.5,1.15,0.5,104.5,27.45,19.32
2016,12,21,8,30,635.0,38.0,1.1,1.0,146.0,32.56,24.53
2016,12,21,8,45,688.0,42.5,1.05,2.0,188.5,35.7,27.64
2016,12,21,9,0,741.0,47.0,1.0,3.0,231.0,38.86,30.62
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.5,40.67,32.31
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,42.51,33.96
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,49.02,39.78
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,59.15,39.5
2016,12,21,10,15,875.0,58.5,0.75,6.5,410.5,107.19,57.0
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,155.75,88.86
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,203.31,127.24
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,250.43,168.55
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.0,295.89,209.99
2016,12,21,11,30,925.0,64.0,0.7,9.0,518.0,340.14,250.48
2016,12,21,11,45,928.0,64.5,0.8,9.5,526.5,381.33,288.27
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,420.64,323.83
2016,12,21,12,15,931.0,65.0,1.05,10.0,535.5,456.17,356.57
2016,12,21,12,30,931.0,65.0,1.2,10.0,536.0,489.27,386.8
2016,12,21,12,45,927.0,65.0,1.35,10.5,529.0,517.9,412.29
2016,12,21,13,0,923.0,65.0,1.5,11.0,522.0,543.63,434.99
2016,12,21,13,15,917.0,64.0,1.5,11.0,507.0,564.26,453.32
2016,12,21,13,30,911.0,63.0,1.5,11.0,492.0,581.74,468.89
2016,12,21,13,45,900.0,62.5,1.55,11.5,470.5,593.75,479.44
2016,12,21,14,0,889.0,62.0,1.6,12.0,449.0,602.46,487.25
2016,12,21,14,15,874.0,60.5,1.45,11.5,420.5,604.36,490.16
2016,12,21,14,30,859.0,59.0,1.3,11.0,392.0,603.0,490.31
2016,12,21,14,45,836.0,57.0,1.2,11.0,357.5,592.98,483.05
2016,12,21,15,0,813.0,55.0,1.1,11.0,323.0,584.61,476.57
2016,12,21,15,15,781.0,52.0,1.05,10.0,284.5,562.08,460.91
2016,12,21,15,30,749.0,49.0,1.0,9.0,246.0,536.96,442.41
2016,12,21,15,45,697.0,45.0,0.95,8.5,203.5,496.28,409.68
2016,12,21,16,0,645.0,41.0,0.9,8.0,161.0,454.07,374.05
2016,12,21,16,15,562.5,35.0,0.95,7.5,119.5,390.99,320.05
2016,12,21,16,30,480.0,29.0,1.0,7.0,78.0,328.41,259.92
2016,12,21,16,45,240.0,14.5,1.1,6.5,39.0,167.11,74.43
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,28.5,12.28,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,57.0,22.22,12.3
2016,12,22,8,15,457.0,35.5,2.15,2.5,97.0,28.57,20.11
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,34.82,26.34
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,37.89,29.38
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,44.8,35.8
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,46.79,37.56
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,48.85,39.29
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.5,48.88,39.12
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,55.97,45.33
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,103.16,54.59
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,151.16,85.99
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,202.64,127.46
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,248.96,167.99
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,293.46,208.88
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,336.85,249.08
2016,12,22,11,45,899.0,71.5,3.55,13.5,519.0,376.79,286.26
2016,12,22,12,0,901.0,72.0,3.7,14.0,527.0,414.84,321.22
2016,12,22,12,15,901.5,72.0,3.7,14.0,528.0,449.74,353.39
2016,12,22,12,30,902.0,72.0,3.7,14.0,529.0,482.32,383.03
2016,12,22,12,45,899.5,71.5,3.7,14.5,522.5,510.52,407.87
2016,12,22,13,0,897.0,71.0,3.7,15.0,516.0,535.97,429.94
2016,12,22,13,15,891.0,70.5,3.7,15.0,502.0,556.73,448.68
2016,12,22,13,30,885.0,70.0,3.7,15.0,488.0,574.45,464.71
2016,12,22,13,45,875.5,69.0,3.7,15.0,466.5,586.55,476.11
2016,12,22,14,0,866.0,68.0,3.7,15.0,445.0,598.92,487.4
2016,12,22,14,15,852.0,66.0,3.6,14.5,417.5,601.22,491.4
2016,12,22,14,30,838.0,64.0,3.5,14.0,390.0,600.24,492.67
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.0,592.44,487.47
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,581.56,479.5
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,559.76,463.81
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,535.34,445.16
2016,12,22,15,45,698.0,47.0,2.7,11.5,206.0,499.58,415.46
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,462.09,382.7
2016,12,22,16,15,575.0,35.5,2.55,10.0,123.0,399.14,328.43
2016,12,22,16,30,494.0,29.0,2.6,9.0,81.0,336.73,268.36
2016,12,22,16,45,247.0,14.5,2.7,8.5,40.5,171.51,83.04
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,50.5,15.0,1.9,-0.5,19.0,13.64,0.0
2016,12,23,8,0,101.0,30.0,2.1,0.0,38.0,24.16,13.82
2016,12,23,8,15,130.0,47.0,2.05,0.5,64.5,37.1,27.96
2016,12,23,8,30,159.0,64.0,2.0,1.0,91.0,49.69,40.22
2016,12,23,8,45,180.5,80.0,1.95,1.5,118.0,61.22,51.26
2016,12,23,9,0,202.0,96.0,1.9,2.0,145.0,72.44,61.81
2016,12,23,9,15,216.5,110.0,1.95,2.5,171.0,81.98,70.61
2016,12,23,9,30,231.0,124.0,2.0,3.0,197.0,91.27,79.01
2016,12,23,9,45,118.5,129.0,2.1,4.0,167.0,98.33,85.07
2016,12,23,10,0,6.0,134.0,2.2,5.0,137.0,110.78,95.91
2016,12,23,10,15,8.5,144.0,2.1,5.5,148.0,120.55,99.41
2016,12,23,10,30,11.0,154.0,2.0,6.0,159.0,130.56,107.41
2016,12,23,10,45,165.5,171.5,1.9,6.5,248.5,165.45,129.62
2016,12,23,11,0,320.0,189.0,1.8,7.0,338.0,220.33,169.38
2016,12,23,11,15,381.5,184.0,1.75,7.0,367.5,251.06,194.3
2016,12,23,11,30,443.0,179.0,1.7,7.0,397.0,286.57,224.07
2016,12,23,11,45,675.5,126.5,1.65,7.5,465.0,345.71,269.51
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,418.42,327.28
2016,12,23,12,15,907.5,74.0,1.55,8.0,533.5,453.29,358.97
2016,12,23,12,30,907.0,74.0,1.5,8.0,534.0,485.76,388.17
2016,12,23,12,45,904.5,73.5,1.5,8.5,527.0,514.25,413.04
2016,12,23,13,0,902.0,73.0,1.5,9.0,520.0,539.98,435.11
2016,12,23,13,15,895.5,72.0,1.5,9.0,505.5,560.22,453.24
2016,12,23,13,30,889.0,71.0,1.5,9.0,491.0,577.36,468.65
2016,12,23,13,45,878.5,69.5,1.55,9.5,469.5,588.53,478.66
2016,12,23,14,0,868.0,68.0,1.6,10.0,448.0,596.44,485.96
2016,12,23,14,15,852.0,66.5,1.55,9.5,419.5,601.69,492.01
2016,12,23,14,30,836.0,65.0,1.5,9.0,391.0,600.19,492.76
2016,12,23,14,45,811.5,63.0,1.5,9.0,356.5,589.67,485.8
2016,12,23,15,0,787.0,61.0,1.5,9.0,322.0,576.04,476.1
2016,12,23,15,15,753.5,57.5,1.3,8.5,283.5,552.21,457.48
2016,12,23,15,30,720.0,54.0,1.1,8.0,245.0,525.79,436.02
2016,12,23,15,45,669.5,49.5,0.95,7.5,203.5,485.67,402.95
2016,12,23,16,0,619.0,45.0,0.8,7.0,162.0,443.89,367.03
2016,12,23,16,15,535.5,38.0,0.85,6.0,120.5,379.3,312.53
2016,12,23,16,30,452.0,31.0,0.9,5.0,79.0,323.11,258.8
2016,12,23,16,45,226.0,15.5,1.0,4.0,39.5,165.6,87.11
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,2.35,5.0,0.5,0.45,0.0
2016,12,24,8,0,0.0,1.0,2.5,5.0,1.0,0.88,0.0
2016,12,24,8,15,0.0,2.5,2.45,5.5,2.5,2.19,0.0
2016,12,24,8,30,0.0,4.0,2.4,6.0,4.0,3.51,0.0
2016,12,24,8,45,0.0,6.0,2.35,6.5,6.0,5.26,0.0
2016,12,24,9,0,0.0,8.0,2.3,7.0,8.0,7.02,0.82
2016,12,24,9,15,0.0,9.5,2.3,7.0,9.5,8.34,2.05
2016,12,24,9,30,0.0,11.0,2.3,7.0,11.0,9.67,3.28
2016,12,24,9,45,0.0,26.0,2.35,7.5,26.0,22.89,15.43
2016,12,24,10,0,0.0,41.0,2.4,8.0,41.0,36.15,27.49
2016,12,24,10,15,8.0,100.0,2.55,8.0,103.5,87.1,69.96
2016,12,24,10,30,16.0,159.0,2.7,8.0,166.0,134.78,110.14
2016,12,24,10,45,80.0,183.0,2.85,8.5,220.0,162.14,129.92
2016,12,24,11,0,144.0,207.0,3.0,9.0,274.0,198.22,157.39
2016,12,24,11,15,84.0,198.5,3.1,9.5,238.0,188.27,151.57
2016,12,24,11,30,24.0,190.0,3.2,10.0,202.0,170.93,139.0
2016,12,24,11,45,18.5,186.5,3.3,10.5,196.0,168.47,136.94
2016,12,24,12,0,13.0,183.0,3.4,11.0,190.0,165.27,134.19
2016,12,24,12,15,6.5,95.5,3.45,11.5,99.0,87.22,68.69
2016,12,24,12,30,0.0,8.0,3.5,12.0,8.0,7.05,0.39
2016,12,24,12,45,17.0,104.0,3.55,12.5,113.0,102.47,81.54
2016,12,24,13,0,34.0,200.0,3.6,13.0,218.0,202.54,164.58
2016,12,24,13,15,17.0,130.5,3.55,13.0,139.5,125.84,100.96
2016,12,24,13,30,0.0,61.0,3.5,13.0,61.0,53.91,40.37
2016,12,24,13,45,0.0,52.5,3.45,13.5,52.5,46.36,33.97
2016,12,24,14,0,0.0,44.0,3.4,14.0,44.0,38.83,27.54
2016,12,24,14,15,0.0,88.5,3.15,14.0,88.5,78.89,61.62
2016,12,24,14,30,0.0,133.0,2.9,14.0,133.0,123.58,99.31
2016,12,24,14,45,0.0,121.0,2.7,14.0,121.0,112.9,90.42
2016,12,24,15,0,0.0,109.0,2.5,14.0,109.0,102.16,81.49
2016,12,24,15,15,0.0,95.5,2.1,13.5,95.5,89.72,71.17
2016,12,24,15,30,0.0,82.0,1.7,13.0,82.0,77.17,60.6
2016,12,24,15,45,0.0,68.0,1.35,12.5,68.0,63.91,49.27
2016,12,24,16,0,0.0,54.0,1.0,12.0,54.0,50.44,37.58
2016,12,24,16,15,0.0,39.5,1.0,11.0,39.5,36.04,25.02
2016,12,24,16,30,0.0,25.0,1.0,10.0,25.0,22.03,12.59
2016,12,24,16,45,0.0,14.5,1.05,9.5,14.5,12.76,1.81
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.64,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,2.2,6.5,6.5,5.91,0.0
2016,12,25,8,0,0.0,13.0,2.4,7.0,13.0,11.43,3.17
2016,12,25,8,15,0.0,22.5,2.4,7.5,22.5,19.81,11.86
2016,12,25,8,30,0.0,32.0,2.4,8.0,32.0,28.2,19.8
2016,12,25,8,45,0.0,43.0,2.45,8.5,43.0,37.94,28.86
2016,12,25,9,0,0.0,54.0,2.5,9.0,54.0,47.54,37.69
2016,12,25,9,15,0.0,64.0,2.45,9.0,64.0,56.05,45.5
2016,12,25,9,30,0.0,74.0,2.4,9.0,74.0,64.49,53.15
2016,12,25,9,45,0.0,96.5,2.4,9.5,96.5,82.44,69.15
2016,12,25,10,0,0.0,119.0,2.4,10.0,119.0,99.91,84.51
2016,12,25,10,15,0.0,129.0,2.35,10.5,129.0,108.88,88.02
2016,12,25,10,30,0.0,139.0,2.3,11.0,139.0,117.89,95.3
2016,12,25,10,45,7.0,155.0,2.3,11.5,158.5,132.73,107.11
2016,12,25,11,0,14.0,171.0,2.3,12.0,178.0,148.48,119.61
2016,12,25,11,15,19.0,180.5,2.2,12.0,190.0,159.41,128.41
2016,12,25,11,30,24.0,190.0,2.1,12.0,202.0,170.87,137.71
2016,12,25,11,45,14.5,180.5,2.05,12.5,188.0,162.03,130.39
2016,12,25,12,0,5.0,171.0,2.0,13.0,174.0,151.9,121.98
2016,12,25,12,15,3.5,168.0,1.9,13.0,170.5,149.69,120.17
2016,12,25,12,30,2.0,165.0,1.8,13.0,167.0,147.25,118.16
2016,12,25,12,45,1.0,160.5,1.7,13.0,161.5,143.52,115.11
2016,12,25,13,0,0.0,156.0,1.6,13.0,156.0,139.65,111.95
2016,12,25,13,15,0.0,120.0,1.55,13.0,120.0,107.11,85.01
2016,12,25,13,30,0.0,84.0,1.5,13.0,84.0,74.37,57.67
2016,12,25,13,45,0.0,78.0,1.45,13.0,78.0,69.01,53.26
2016,12,25,14,0,0.0,72.0,1.4,13.0,72.0,63.67,48.82
2016,12,25,14,15,327.0,84.0,1.3,13.0,212.5,300.01,249.77
2016,12,25,14,30,654.0,96.0,1.2,13.0,353.0,526.48,428.93
2016,12,25,14,45,627.0,92.0,1.2,13.0,321.0,512.06,416.68
2016,12,25,15,0,600.0,88.0,1.2,13.0,289.0,494.99,404.26
2016,12,25,15,15,563.0,82.5,1.05,12.5,253.5,467.65,383.26
2016,12,25,15,30,526.0,77.0,0.9,12.0,218.0,438.19,359.91
2016,12,25,15,45,471.0,69.5,0.75,11.5,180.0,393.91,323.86
2016,12,25,16,0,416.0,62.0,0.6,11.0,142.0,348.51,285.7
2016,12,25,16,15,337.0,51.0,0.65,10.5,105.0,284.79,232.1
2016,12,25,16,30,258.0,40.0,0.7,10.0,68.0,225.08,178.3
2016,12,25,16,45,151.5,25.0,0.75,10.0,39.5,138.96,79.37
2016,12,25,17,0,45.0,10.0,0.8,10.0,11.0,32.39,0.0
2016,12,25,17,15,22.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,15.0,1.75,6.5,24.0,13.64,0.0
2016,12,26,8,0,231.0,30.0,1.8,7.0,48.0,23.62,12.42
2016,12,26,8,15,326.0,41.0,1.8,7.0,84.5,33.56,24.02
2016,12,26,8,30,421.0,52.0,1.8,7.0,121.0,41.79,32.14
2016,12,26,8,45,486.0,59.0,1.8,7.5,160.5,46.17,36.45
2016,12,26,9,0,551.0,66.0,1.8,8.0,200.0,50.56,40.59
2016,12,26,9,15,592.0,71.5,1.75,8.0,237.5,53.56,43.42
2016,12,26,9,30,633.0,77.0,1.7,8.0,275.0,56.58,46.18
2016,12,26,9,45,316.5,91.5,1.65,8.5,190.5,64.42,53.15
2016,12,26,10,0,0.0,106.0,1.6,9.0,106.0,90.28,76.2
2016,12,26,10,15,0.0,115.0,1.55,9.0,115.0,98.26,79.41
2016,12,26,10,30,0.0,124.0,1.5,9.0,124.0,106.26,86.08
2016,12,26,10,45,0.0,119.5,1.45,9.5,119.5,103.49,83.42
2016,12,26,11,0,0.0,115.0,1.4,10.0,115.0,100.34,80.48
2016,12,26,11,15,0.0,129.5,1.35,10.5,129.5,112.87,90.79
2016,12,26,11,30,0.0,144.0,1.3,11.0,144.0,125.58,101.12
2016,12,26,11,45,21.0,177.0,1.3,11.5,187.5,161.23,129.95
2016,12,26,12,0,42.0,210.0,1.3,12.0,231.0,200.12,161.21
2016,12,26,12,15,73.5,219.5,1.35,12.0,256.5,225.56,181.71
2016,12,26,12,30,105.0,229.0,1.4,12.0,282.0,253.52,204.5
2016,12,26,12,45,457.5,158.0,1.45,12.5,386.0,377.56,303.35
2016,12,26,13,0,810.0,87.0,1.5,13.0,490.0,507.81,405.28
2016,12,26,13,15,803.0,86.0,1.55,13.0,476.5,526.63,421.39
2016,12,26,13,30,796.0,85.0,1.6,13.0,463.0,542.56,435.85
2016,12,26,13,45,789.0,82.0,1.65,13.0,443.0,553.43,446.28
2016,12,26,14,0,782.0,79.0,1.7,13.0,423.0,561.33,454.26
2016,12,26,14,15,406.0,116.5,1.7,13.0,294.5,384.38,315.31
2016,12,26,14,30,30.0,154.0,1.7,13.0,166.0,172.26,139.86
2016,12,26,14,45,370.5,110.5,1.75,13.0,236.0,368.92,306.67
2016,12,26,15,0,711.0,67.0,1.8,13.0,306.0,536.87,442.1
2016,12,26,15,15,677.0,63.0,1.6,12.5,269.5,515.64,424.29
2016,12,26,15,30,643.0,59.0,1.4,12.0,233.0,489.5,403.42
2016,12,26,15,45,595.0,53.5,1.2,12.0,193.5,451.09,371.19
2016,12,26,16,0,547.0,48.0,1.0,12.0,154.0,411.5,336.79
2016,12,26,16,15,467.5,40.5,0.95,11.5,115.0,350.51,284.95
2016,12,26,16,30,388.0,33.0,0.9,11.0,76.0,290.77,230.4
2016,12,26,16,45,256.5,22.0,0.9,10.5,45.0,194.46,117.87
2016,12,26,17,0,125.0,11.0,0.9,10.0,14.0,74.86,0.0
2016,12,26,17,15,62.5,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,10.01,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,19.33,8.88
2016,12,27,8,15,0.0,38.5,3.4,9.5,38.5,33.02,23.24
2016,12,27,8,30,0.0,55.0,3.5,10.0,55.0,46.52,35.91
2016,12,27,8,45,6.0,71.5,3.65,10.5,73.5,59.89,48.26
2016,12,27,9,0,12.0,88.0,3.8,11.0,92.0,73.11,60.3
2016,12,27,9,15,17.5,103.5,3.95,11.5,109.0,85.48,71.38
2016,12,27,9,30,23.0,119.0,4.1,12.0,126.0,97.69,82.14
2016,12,27,9,45,40.0,136.0,4.3,12.5,150.5,106.21,89.47
2016,12,27,10,0,57.0,153.0,4.5,13.0,175.0,118.16,99.71
2016,12,27,10,15,74.5,168.0,4.6,13.5,199.0,135.77,107.34
2016,12,27,10,30,92.0,183.0,4.7,14.0,223.0,155.33,121.67
2016,12,27,10,45,46.0,122.0,4.8,14.5,142.0,110.91,86.14
2016,12,27,11,0,0.0,61.0,4.9,15.0,61.0,53.91,40.08
2016,12,27,11,15,25.5,134.0,4.8,15.0,146.5,122.1,96.33
2016,12,27,11,30,51.0,207.0,4.7,15.0,232.0,191.34,152.8
2016,12,27,11,45,133.0,217.5,4.65,15.5,284.5,233.29,185.18
2016,12,27,12,0,215.0,228.0,4.6,16.0,337.0,282.02,223.66
2016,12,27,12,15,292.0,216.5,4.45,16.0,365.0,318.73,253.42
2016,12,27,12,30,369.0,205.0,4.3,16.0,393.0,357.34,285.11
2016,12,27,12,45,350.5,206.0,4.2,16.5,383.0,365.48,292.46
2016,12,27,13,0,332.0,207.0,4.1,17.0,373.0,371.57,297.96
2016,12,27,13,15,556.0,146.0,4.05,17.0,415.0,451.37,363.3
2016,12,27,13,30,780.0,85.0,4.0,17.0,457.0,533.62,430.26
2016,12,27,13,45,543.0,133.0,3.95,17.5,386.5,461.81,373.34
2016,12,27,14,0,306.0,181.0,3.9,18.0,316.0,375.26,303.62
2016,12,27,14,15,368.0,159.0,3.8,18.0,311.5,396.92,322.78
2016,12,27,14,30,430.0,137.0,3.7,18.0,307.0,429.06,349.62
2016,12,27,14,45,418.0,127.0,3.6,18.0,280.5,417.0,340.67
2016,12,27,15,0,406.0,117.0,3.5,18.0,254.0,403.05,330.14
2016,12,27,15,15,389.5,104.5,3.15,17.5,224.0,381.66,313.63
2016,12,27,15,30,373.0,92.0,2.8,17.0,194.0,358.61,295.25
2016,12,27,15,45,344.0,79.5,2.45,16.5,161.5,326.56,268.74
2016,12,27,16,0,315.0,67.0,2.1,16.0,129.0,293.67,240.59
2016,12,27,16,15,268.5,53.0,2.0,15.5,96.5,248.13,201.18
2016,12,27,16,30,222.0,39.0,1.9,15.0,64.0,203.15,159.99
2016,12,27,16,45,111.0,25.5,1.8,14.5,38.0,119.18,72.62
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,10.91,0.0
2016,12,27,17,15,0.0,6.0,1.7,13.5,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,217.5,12.5,1.65,2.0,29.0,11.37,0.0
2016,12,28,8,0,435.0,25.0,1.8,3.0,58.0,22.59,11.59
2016,12,28,8,15,535.5,32.5,2.0,3.5,100.5,28.65,19.96
2016,12,28,8,30,636.0,40.0,2.2,4.0,143.0,34.66,26.03
2016,12,28,8,45,692.0,45.0,2.45,5.0,186.5,38.16,29.47
2016,12,28,9,0,748.0,50.0,2.7,6.0,230.0,41.68,32.76
2016,12,28,9,15,783.5,53.5,2.7,6.5,271.5,43.8,34.73
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,45.96,36.65
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.5,46.48,37.01
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,52.99,42.8
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,102.29,54.87
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,152.23,85.81
2016,12,28,10,45,916.5,64.5,2.45,9.5,472.0,200.65,124.06
2016,12,28,11,0,928.0,65.0,2.4,10.0,496.0,248.71,166.17
2016,12,28,11,15,934.5,66.0,2.25,10.0,513.0,295.39,209.28
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,340.87,251.67
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.0,383.08,290.54
2016,12,28,12,0,951.0,66.0,1.9,11.0,548.0,423.52,327.07
2016,12,28,12,15,951.0,66.0,1.7,11.0,549.5,460.42,360.17
2016,12,28,12,30,951.0,66.0,1.5,11.0,551.0,494.87,390.24
2016,12,28,12,45,949.5,65.0,1.3,11.5,544.5,525.0,415.16
2016,12,28,13,0,948.0,64.0,1.1,12.0,538.0,552.28,436.82
2016,12,28,13,15,941.5,63.5,0.9,12.0,523.5,574.51,454.5
2016,12,28,13,30,935.0,63.0,0.7,12.0,509.0,593.52,468.94
2016,12,28,13,45,925.5,61.5,0.5,12.5,487.5,606.45,477.3
2016,12,28,14,0,916.0,60.0,0.3,13.0,466.0,615.98,482.63
2016,12,28,14,15,901.0,58.5,0.3,13.0,437.5,618.86,486.28
2016,12,28,14,30,886.0,57.0,0.3,13.0,409.0,618.35,487.33
2016,12,28,14,45,864.5,55.0,0.3,13.0,374.5,609.96,482.45
2016,12,28,15,0,843.0,53.0,0.3,13.0,340.0,598.45,475.0
2016,12,28,15,15,812.0,50.5,0.35,12.5,300.5,577.52,461.57
2016,12,28,15,30,781.0,48.0,0.4,12.0,261.0,558.85,448.88
2016,12,28,15,45,733.5,44.5,0.45,11.5,218.5,521.62,421.09
2016,12,28,16,0,686.0,41.0,0.5,11.0,176.0,482.65,390.27
2016,12,28,16,15,609.0,35.0,0.6,10.0,133.5,422.21,341.51
2016,12,28,16,30,532.0,29.0,0.7,9.0,91.0,362.19,288.34
2016,12,28,16,45,387.0,20.5,0.85,8.5,54.5,260.28,171.77
2016,12,28,17,0,242.0,12.0,1.0,8.0,18.0,137.18,0.0
2016,12,28,17,15,121.0,6.0,1.05,7.5,9.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.0,14.5,1.45,5.5,23.0,13.19,0.0
2016,12,29,8,0,228.0,29.0,1.7,6.0,46.0,22.84,11.47
2016,12,29,8,15,328.0,40.5,1.95,6.5,84.0,33.19,23.69
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,41.92,32.22
2016,12,29,8,45,513.5,57.5,2.45,7.5,165.0,45.03,35.39
2016,12,29,9,0,599.0,63.0,2.7,8.0,208.0,48.27,38.49
2016,12,29,9,15,643.0,68.5,2.95,8.5,248.0,51.39,41.35
2016,12,29,9,30,687.0,74.0,3.2,9.0,288.0,54.52,44.11
2016,12,29,9,45,737.5,73.0,3.5,10.0,327.0,52.7,42.25
2016,12,29,10,0,788.0,72.0,3.8,11.0,366.0,56.11,45.08
2016,12,29,10,15,808.0,74.5,4.0,11.5,397.0,101.27,56.23
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,148.68,85.39
2016,12,29,10,45,850.0,76.0,4.45,12.5,454.0,194.44,120.84
2016,12,29,11,0,872.0,75.0,4.7,13.0,480.0,241.02,161.08
2016,12,29,11,15,881.5,76.0,4.85,13.0,498.0,286.78,203.3
2016,12,29,11,30,891.0,77.0,5.0,13.0,516.0,334.47,247.65
2016,12,29,11,45,905.5,75.0,5.2,13.5,528.0,376.76,286.92
2016,12,29,12,0,920.0,73.0,5.4,14.0,540.0,418.06,324.9
2016,12,29,12,15,923.0,73.0,5.6,13.5,543.0,455.31,360.48
2016,12,29,12,30,926.0,73.0,5.8,13.0,546.0,490.4,393.86
2016,12,29,12,45,735.0,116.5,6.05,13.0,489.5,473.73,384.95
2016,12,29,13,0,544.0,160.0,6.3,13.0,433.0,440.19,360.68
2016,12,29,13,15,738.5,113.0,6.4,12.5,473.0,520.11,428.89
2016,12,29,13,30,933.0,66.0,6.5,12.0,513.0,595.87,493.99
2016,12,29,13,45,928.5,63.5,6.65,12.0,492.5,610.69,508.35
2016,12,29,14,0,924.0,61.0,6.8,12.0,472.0,622.24,520.02
2016,12,29,14,15,910.5,59.5,6.7,11.5,444.0,626.25,525.82
2016,12,29,14,30,897.0,58.0,6.6,11.0,416.0,626.87,528.67
2016,12,29,14,45,880.0,55.5,6.5,11.0,382.0,620.83,524.89
2016,12,29,15,0,863.0,53.0,6.4,11.0,348.0,611.61,518.17
2016,12,29,15,15,833.5,50.5,6.1,10.5,308.5,591.65,502.65
2016,12,29,15,30,804.0,48.0,5.8,10.0,269.0,573.89,487.97
2016,12,29,15,45,761.0,44.0,5.5,9.5,226.0,538.62,457.97
2016,12,29,16,0,718.0,40.0,5.2,9.0,183.0,501.48,424.85
2016,12,29,16,15,643.5,34.5,4.85,8.0,139.5,442.65,372.41
2016,12,29,16,30,569.0,29.0,4.5,7.0,96.0,384.02,316.15
2016,12,29,16,45,426.5,21.0,4.15,6.5,58.5,283.84,197.59
2016,12,29,17,0,284.0,13.0,3.8,6.0,21.0,160.46,0.0
2016,12,29,17,15,142.0,6.5,3.65,5.5,10.5,0.0,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,199.5,12.5,3.6,0.5,27.5,11.37,0.0
2016,12,30,8,0,399.0,25.0,3.8,1.0,55.0,22.59,11.44
2016,12,30,8,15,500.5,33.0,4.05,1.5,97.0,29.11,20.49
2016,12,30,8,30,602.0,41.0,4.3,2.0,139.0,35.56,27.02
2016,12,30,8,45,662.0,46.5,4.55,2.5,182.5,39.46,30.93
2016,12,30,9,0,722.0,52.0,4.8,3.0,226.0,43.37,34.7
2016,12,30,9,15,760.0,56.0,4.95,3.0,267.5,45.85,37.09
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,48.36,39.44
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.0,49.59,40.46
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,50.88,41.51
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,97.83,53.24
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,147.66,84.66
2016,12,30,10,45,451.5,121.0,5.65,4.5,313.5,164.02,116.76
2016,12,30,11,0,15.0,173.0,5.7,5.0,180.0,150.08,124.47
2016,12,30,11,15,474.0,123.0,5.65,5.0,356.5,220.95,168.59
2016,12,30,11,30,933.0,73.0,5.6,5.0,533.0,342.75,261.19
2016,12,30,11,45,711.0,125.5,5.6,5.5,480.0,352.5,279.71
2016,12,30,12,0,489.0,178.0,5.6,6.0,427.0,345.39,281.12
2016,12,30,12,15,720.0,124.0,5.55,6.0,492.0,417.67,341.61
2016,12,30,12,30,951.0,70.0,5.5,6.0,557.0,498.45,410.11
2016,12,30,12,45,952.0,68.5,5.45,6.0,551.5,529.57,439.29
2016,12,30,13,0,953.0,67.0,5.4,6.0,546.0,557.98,465.79
2016,12,30,13,15,947.5,66.5,5.3,6.0,532.0,581.15,487.38
2016,12,30,13,30,942.0,66.0,5.2,6.0,518.0,601.14,505.93
2016,12,30,13,45,933.0,64.5,5.1,6.0,496.5,614.77,519.0
2016,12,30,14,0,924.0,63.0,5.0,6.0,475.0,625.01,529.03
2016,12,30,14,15,910.5,61.5,4.85,6.0,447.0,629.17,533.71
2016,12,30,14,30,897.0,60.0,4.7,6.0,419.0,629.94,535.39
2016,12,30,14,45,876.0,58.5,4.6,6.0,385.0,622.8,530.57
2016,12,30,15,0,855.0,57.0,4.5,6.0,351.0,612.52,522.84
2016,12,30,15,15,826.0,54.0,4.05,5.5,311.5,597.13,509.94
2016,12,30,15,30,797.0,51.0,3.6,5.0,272.0,574.27,490.76
2016,12,30,15,45,749.0,47.5,3.15,4.5,229.0,536.63,458.53
2016,12,30,16,0,701.0,44.0,2.7,4.0,186.0,497.07,423.17
2016,12,30,16,15,626.5,38.0,2.35,3.0,142.0,437.66,370.47
2016,12,30,16,30,552.0,32.0,2.0,2.0,98.0,378.2,314.02
2016,12,30,16,45,276.0,27.0,1.7,1.0,60.0,215.92,155.36
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,20.01,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,10.01,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
